Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,13.78,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,33.53,18.59
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,65.81,50.48
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,108.06,88.7
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,137.62,115.71
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,168.24,143.28
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,196.09,167.62
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,224.8,192.15
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,184.49,156.3
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,141.89,118.14
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,365.67,312.03
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,575.95,482.89
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,523.6,436.8
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,485.74,403.47
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,555.02,459.71
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,646.76,530.65
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,462.6,383.03
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,252.45,208.52
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,276.74,229.81
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,301.32,250.34
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,278.81,231.49
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,256.64,213.02
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,379.25,317.03
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,498.61,414.3
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,361.65,302.05
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,230.72,192.13
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,170.05,141.5
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,129.09,106.43
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,117.92,97.06
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,107.0,87.78
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,94.82,77.51
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,82.79,67.22
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,69.17,55.24
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,55.59,43.14
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,41.98,30.96
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,28.2,18.48
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,16.93,7.09
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.83,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.41,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,91.85,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,233.61,160.01
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,318.6,261.46
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,411.0,346.44
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,484.59,412.72
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,562.19,479.85
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,626.75,531.43
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,692.43,580.24
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,742.49,615.65
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,798.66,654.52
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,844.92,685.37
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,889.37,714.12
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,927.18,737.03
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,962.32,757.7
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,988.0,774.52
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,1010.39,789.22
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,1026.89,800.01
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,1039.77,808.5
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,1044.81,813.29
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,1046.06,815.75
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,1040.38,812.18
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,1030.94,806.21
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,1014.43,796.21
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,994.39,783.9
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,965.86,766.28
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,934.24,746.33
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,895.78,719.6
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,854.91,690.96
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,807.01,657.23
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,757.69,621.81
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,698.2,576.94
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,644.78,535.66
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,574.53,479.34
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,506.39,421.38
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,423.56,350.98
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,346.6,281.48
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,245.54,176.59
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,133.38,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,58.55,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,67.65,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,183.51,125.18
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,253.83,209.15
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,329.53,279.3
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,390.79,334.94
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,455.81,391.74
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,505.16,433.47
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,554.42,473.7
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,486.95,415.51
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,395.46,336.89
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,514.17,435.16
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,623.46,521.59
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,759.29,623.41
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,884.28,712.38
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,945.24,754.34
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,1014.92,802.59
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,1029.03,810.17
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,1039.44,816.0
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,938.43,744.9
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,827.69,666.24
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,937.73,746.14
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,1023.09,804.41
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,837.37,671.83
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,605.52,497.52
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,795.62,645.5
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,924.82,737.08
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,798.24,644.39
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,660.95,543.32
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,620.82,513.68
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,579.66,481.9
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,613.73,508.67
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,630.9,520.74
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,560.14,463.86
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,491.66,406.53
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,408.52,336.4
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,331.32,267.53
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,181.49,131.56
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,29.83,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.1,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,85.21,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,223.65,153.04
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,309.27,256.6
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,396.18,339.37
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,470.16,407.67
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,548.09,476.88
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,448.88,393.56
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,311.78,273.57
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,204.53,178.67
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,84.14,69.27
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,106.83,89.23
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,130.11,109.44
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,145.87,122.95
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,162.04,136.72
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,612.79,528.58
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,1007.6,833.95
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,579.3,496.4
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,68.94,54.82
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,100.89,82.99
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,135.28,112.78
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,114.65,94.91
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,94.77,77.68
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,194.14,165.76
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,289.77,249.15
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,571.31,495.15
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,787.55,672.5
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,491.87,428.16
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,156.1,132.51
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,143.13,121.71
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,130.48,110.71
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,425.78,376.24
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,631.09,550.07
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,562.81,489.75
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,496.23,429.85
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,412.49,354.06
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,341.23,285.94
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,244.22,185.45
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,146.97,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,56.37,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,102.24,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,257.4,178.53
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,344.12,288.56
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,437.69,377.77
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,512.54,448.29
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,586.36,515.62
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,650.74,569.95
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,716.2,622.0
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,772.05,664.68
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,827.17,705.66
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,874.31,739.15
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,919.36,770.39
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,956.16,796.23
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,990.06,819.73
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,1017.55,838.35
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,1041.59,854.46
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,1057.47,864.68
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,1069.55,872.34
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,1074.61,875.12
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,1075.74,875.33
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,1069.8,870.66
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,1059.95,863.47
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,1042.9,851.26
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,1022.19,836.62
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,994.47,817.47
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,963.5,795.96
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,925.51,768.67
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,884.95,739.28
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,835.77,703.35
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,785.0,665.56
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,726.7,619.43
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,668.14,572.16
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,599.22,516.11
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,536.56,460.86
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,454.65,387.73
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,377.92,315.8
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,277.89,214.38
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,180.76,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,71.91,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,88.25,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,224.24,154.61
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,310.26,258.99
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,403.52,346.39
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,477.95,414.46
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,556.5,483.16
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,621.68,537.24
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,687.99,588.26
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,744.95,631.44
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,801.33,673.01
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,840.13,699.77
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,884.87,730.49
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,921.88,754.12
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,956.24,775.49
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,983.26,790.6
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,1007.06,803.25
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,1022.91,811.1
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,1035.16,816.61
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,1040.78,818.2
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,1042.66,817.41
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,1036.51,810.9
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,1026.66,802.19
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,1009.12,789.88
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,988.12,775.45
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,960.27,756.43
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,929.44,735.44
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,891.41,710.61
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,859.65,690.05
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,809.33,654.54
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,757.68,617.68
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,698.18,575.15
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,638.64,531.33
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,566.74,474.97
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,497.14,417.07
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,414.48,347.0
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,337.45,278.17
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,243.44,187.08
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,145.61,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,55.13,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,10.67,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,22.74,10.85
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,54.02,41.01
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,82.35,67.28
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,109.21,92.06
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,136.98,117.38
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,162.61,140.22
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,189.26,163.48
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,208.21,179.39
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,227.3,195.11
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,255.52,219.06
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,284.59,243.38
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,304.14,258.83
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,323.95,274.33
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,274.49,231.52
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,205.3,172.04
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,306.52,258.13
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,411.58,343.46
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,412.41,343.09
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,412.93,343.3
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,367.89,306.59
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,343.92,286.68
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,450.15,375.65
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,553.11,458.52
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,745.22,609.89
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,906.72,726.84
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,868.03,696.73
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,827.11,667.43
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,779.77,633.78
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,730.94,598.51
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,671.4,554.35
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,612.0,509.25
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,547.57,457.79
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,480.8,402.1
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,399.15,333.68
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,323.69,267.03
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,229.78,178.02
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,137.77,9.48
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,51.44,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,2.99,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,5.74,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,11.51,4.27
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,17.29,9.63
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,23.08,14.97
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,28.89,20.28
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,34.7,25.54
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,40.52,30.76
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,67.41,54.55
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,97.38,80.67
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,90.66,74.59
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,84.57,69.14
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,54.3,42.41
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,26.45,17.79
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,18.58,10.83
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,10.73,3.86
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,51.82,39.96
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,95.54,77.66
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,101.71,82.85
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,107.99,88.22
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,108.52,88.69
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,109.12,89.26
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,120.25,98.85
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,131.85,108.84
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,111.48,91.5
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,91.68,74.59
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,88.7,72.16
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,85.81,69.78
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,78.59,63.61
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,71.44,57.48
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,334.05,289.78
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,526.32,447.44
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,456.59,387.42
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,389.05,329.79
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,312.39,263.16
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,242.93,200.84
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,162.75,125.99
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,82.34,14.2
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,27.21,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.71,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.28,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,6.98,0.32
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,10.68,3.72
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,14.39,7.1
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,18.11,10.45
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,21.43,13.43
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,24.74,16.39
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,39.69,29.55
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,54.7,42.61
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,92.54,75.49
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,133.73,110.76
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,91.32,73.93
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,54.72,42.11
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,169.26,141.6
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,292.32,244.55
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,235.15,195.64
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,162.84,134.04
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,298.6,250.37
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,441.99,367.72
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,333.47,277.44
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,247.03,204.36
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,216.33,179.32
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,206.12,170.96
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,136.78,112.46
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,72.65,57.39
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,89.61,72.16
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,107.94,87.99
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,98.68,80.17
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,89.53,72.44
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,78.93,63.5
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,68.43,54.52
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,56.97,44.48
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,45.56,34.36
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,34.75,24.68
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,24.78,15.67
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,16.07,7.58
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.4,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.84,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,84.21,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,216.14,144.82
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,299.84,242.11
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,391.37,326.34
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,463.74,391.48
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,540.21,457.56
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,604.32,511.81
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,669.66,563.62
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,724.34,605.83
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,778.26,646.68
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,823.68,681.37
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,867.23,714.38
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,541.99,457.89
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,108.11,86.65
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,102.76,82.29
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,97.65,77.87
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,583.02,492.55
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,992.68,809.57
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,638.15,534.27
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,199.09,163.79
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,457.91,385.45
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,652.92,546.71
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,439.04,369.72
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,172.85,142.49
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,578.64,492.18
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,891.53,738.54
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,854.54,709.66
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,815.3,680.83
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,773.36,648.67
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,729.43,614.64
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,672.13,570.08
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,619.94,528.77
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,556.64,475.94
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,494.62,422.2
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,415.43,352.13
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,341.85,284.59
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,252.58,200.0
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,166.36,66.75
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,62.65,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,102.18,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,258.32,180.04
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,344.59,285.21
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,438.42,372.79
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,512.21,440.86
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,589.58,509.26
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,649.53,558.86
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,715.17,609.39
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,770.44,651.59
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,824.82,692.24
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,789.41,663.43
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,740.05,624.59
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,864.36,718.25
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,987.34,805.78
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,1014.49,822.08
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,1038.18,837.03
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,1054.2,846.59
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,1066.42,853.69
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,957.61,775.9
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,837.52,688.81
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,954.82,777.35
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,1060.11,852.81
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,1044.18,840.79
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,1024.56,827.63
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,997.2,809.0
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,966.54,788.03
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,929.01,761.47
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,888.86,732.84
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,841.26,698.32
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,791.91,661.98
