Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,734.04,617.36
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,675.8,571.5
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,608.27,517.38
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,547.13,464.17
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,467.64,395.81
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,392.82,328.19
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,297.63,238.78
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,207.78,100.79
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,81.85,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,78.91,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,210.07,147.27
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,291.73,242.56
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,376.59,322.53
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,449.73,390.46
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,527.21,459.84
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,592.11,516.09
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,658.38,569.99
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,716.33,615.15
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,774.06,659.26
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,821.56,694.84
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,867.37,728.68
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,896.83,749.97
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,932.78,776.25
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,960.41,796.81
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,984.92,815.14
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,1003.83,828.22
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,1019.32,838.87
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,1026.51,844.27
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,1029.99,847.15
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,1027.09,844.25
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,1020.45,838.76
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,895.69,744.09
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,741.72,624.75
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,855.35,715.48
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,930.3,773.76
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,590.88,504.83
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,213.39,179.67
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,195.87,165.4
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,178.76,150.87
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,160.14,135.17
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,141.96,119.63
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,109.13,90.78
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,88.33,72.2
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,68.19,54.18
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,48.56,36.48
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,31.97,21.22
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,14.86,3.01
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,7.68,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,98.3,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,250.02,177.58
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,333.97,278.31
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,425.87,364.6
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,499.8,432.37
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,572.74,496.65
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,637.24,549.73
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,702.9,599.82
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,759.82,642.64
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,816.1,683.81
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,863.1,717.5
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,908.1,749.21
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,945.15,773.35
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,979.32,795.18
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,1007.1,814.35
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,1031.46,831.2
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,1048.16,841.27
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,1061.08,848.89
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,1066.5,852.93
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,1068.01,854.51
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,1063.12,850.95
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,1054.35,844.85
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,1038.16,833.98
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,1018.31,820.7
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,990.48,802.33
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,959.43,781.61
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,922.68,755.65
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,883.31,727.61
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,835.07,692.64
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,785.23,655.99
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,728.55,612.67
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,671.5,568.16
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,609.39,518.33
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,542.46,460.79
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,463.44,393.12
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,389.06,326.23
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,295.32,239.47
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,208.34,123.82
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,81.36,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,81.41,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,210.44,149.21
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,292.18,242.69
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,382.6,327.39
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,456.17,394.65
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,534.15,462.99
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,598.87,516.89
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,664.93,567.75
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,723.95,611.09
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,782.79,652.9
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,822.25,680.73
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,867.75,712.83
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,905.66,739.17
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,941.0,763.48
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,969.1,781.29
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,994.04,796.81
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,1010.92,806.98
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,1024.26,814.8
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,1031.66,819.24
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,1035.35,821.28
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,1031.81,817.36
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,1024.53,811.07
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,1009.84,799.95
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,991.6,786.53
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,966.26,767.24
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,937.73,745.85
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,901.26,720.66
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,862.27,693.51
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,816.61,659.98
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,769.27,624.91
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,719.68,590.19
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,662.06,548.33
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,594.81,496.74
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,529.09,442.63
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,451.29,377.58
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,378.03,313.19
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,285.16,228.82
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,199.91,124.58
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,77.43,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,7.68,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,14.85,5.72
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,26.89,17.79
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,39.91,29.83
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,53.91,42.55
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,67.87,55.04
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,80.77,66.5
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,93.77,77.88
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,97.71,81.07
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,101.96,84.48
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,99.27,82.01
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,96.98,79.9
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,89.64,73.25
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,82.69,66.98
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,98.13,80.29
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,113.91,93.81
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,75.41,60.31
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,41.43,30.66
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,42.68,31.75
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,43.93,32.84
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,41.85,30.96
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,39.76,29.1
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,34.35,24.41
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,28.95,19.72
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,29.78,20.42
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,30.6,21.12
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,23.13,14.63
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,15.67,8.12
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,25.6,16.87
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,35.54,25.64
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,31.8,22.39
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,28.06,19.13
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,23.91,15.47
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,19.77,11.79
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,15.63,8.07
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,11.51,4.34
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,7.8,0.95
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.1,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.13,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,74.31,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,200.62,143.09
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,280.85,230.54
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,370.99,312.91
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,445.11,378.86
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,520.08,443.04
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,364.5,312.92
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,124.24,103.01
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,196.37,166.24
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,276.75,234.49
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,574.07,485.45
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,867.01,707.88
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,905.62,731.98
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,931.74,748.95
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,958.74,767.68
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,982.61,784.18
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,999.13,795.52
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,1012.15,804.58
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,1019.11,809.14
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,1022.43,811.35
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,1016.96,806.43
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,1007.88,799.2
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,992.65,788.53
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,974.0,775.61
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,720.01,588.43
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,431.11,356.87
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,669.21,554.94
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,852.04,693.47
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,805.1,657.22
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,756.6,621.33
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,699.37,578.23
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,641.93,534.11
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,576.8,482.56
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,513.05,429.14
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,435.64,363.8
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,362.88,299.73
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,280.72,225.22
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,202.27,136.95
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,75.5,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.69,2.68
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,19.38,11.27
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,28.09,19.37
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,36.81,27.44
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,45.71,35.59
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,55.54,44.48
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,65.43,53.31
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,154.06,133.05
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,243.35,211.16
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,262.03,226.47
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,280.55,241.7
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,242.98,207.99
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,187.8,159.16
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,203.27,172.23
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,219.08,185.35
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,178.56,149.83
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,139.17,115.26
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,143.08,118.62
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,147.1,122.04
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,129.49,106.78
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,112.4,92.0
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,223.94,189.0
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,329.39,278.29
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,656.2,553.1
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,908.27,746.62
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,877.59,721.87
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,837.96,692.85
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,485.88,415.49
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,110.16,90.62
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,99.07,81.77
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,88.12,72.43
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,338.27,294.65
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,511.83,437.01
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,433.39,368.49
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,359.95,303.32
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,276.71,226.94
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,201.88,143.82
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,74.92,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,100.77,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,257.95,191.59
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,339.45,284.73
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,430.38,370.65
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,500.17,436.72
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,577.11,506.3
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,642.78,562.0
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,709.6,614.82
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,767.39,660.12
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,824.55,704.0
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,873.83,740.68
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,921.08,775.29
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,960.35,803.78
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,996.78,830.03
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,1026.55,849.38
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,1052.84,866.14
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,1070.72,878.61
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,1084.72,888.8
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,1092.97,895.03
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,1097.18,898.57
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,1093.03,896.26
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,1084.85,891.27
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,1070.21,880.49
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,1051.72,867.1
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,1026.45,849.45
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,997.67,829.27
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,960.83,801.92
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,921.09,772.45
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,875.36,740.03
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,827.52,705.44
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,771.11,661.18
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,713.88,615.56
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,647.78,562.91
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,582.67,507.51
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,506.41,439.43
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,437.1,374.51
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,346.17,288.88
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,265.11,196.74
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,103.57,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,99.61,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,255.38,193.94
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,336.25,285.87
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,426.58,371.98
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,499.12,440.84
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,575.25,510.29
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,635.46,562.3
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,701.53,615.07
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,757.05,659.0
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,811.76,701.41
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,859.84,736.29
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,905.94,769.0
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,944.14,795.17
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,979.48,818.94
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,1008.24,837.61
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,1033.61,853.76
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,1050.86,865.48
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,1064.34,874.66
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,1072.47,878.61
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,1076.69,879.95
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,1072.64,877.53
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,1064.67,872.54
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,1050.38,862.67
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,1032.34,850.26
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,1006.21,832.01
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,976.73,811.34
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,941.39,785.87
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,903.26,758.18
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,856.88,723.94
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,808.63,687.85
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,752.91,644.43
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,696.47,599.72
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,636.23,551.87
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,570.54,495.82
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,494.06,427.97
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,421.32,360.8
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,331.79,277.26
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,251.57,190.23
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,112.26,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,76.36,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,170.41,129.22
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,246.38,207.77
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,333.15,287.69
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,401.6,350.04
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,474.33,414.0
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,405.76,355.75
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,294.54,259.05
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,314.39,276.17
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,333.07,291.11
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,430.65,374.13
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,517.2,445.63
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,526.23,451.55
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,533.0,456.16
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,542.51,462.4
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,550.57,467.43
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,544.85,462.41
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,516.15,439.32
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,602.67,511.18
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,667.14,564.14
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,624.8,529.25
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,581.55,493.96
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,436.42,373.49
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,294.83,252.09
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,257.0,219.7
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,202.34,172.38
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,188.35,160.57
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,174.66,148.89
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,132.47,112.08
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,92.07,76.44
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,82.53,68.3
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,73.08,60.11
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,62.7,50.88
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,52.39,41.6
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,41.62,31.79
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,31.41,22.4
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,22.28,13.92
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,13.18,5.12
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,6.57,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,92.91,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,206.07,156.65
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,285.35,239.06
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,375.38,321.49
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,452.79,391.56
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,535.76,463.86
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,597.4,516.83
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,665.58,572.13
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,727.19,620.2
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,788.81,667.3
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,765.37,645.83
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,727.55,614.05
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,844.15,701.64
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,960.92,784.76
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,989.95,802.44
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,1015.76,818.61
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,1035.93,829.24
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,1052.55,837.36
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,1060.01,840.63
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,1063.66,841.47
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,1061.18,839.02
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,1054.86,834.18
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,1040.45,823.18
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,1022.4,809.89
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,997.14,792.55
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,968.58,773.03
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,932.36,748.12
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,893.48,721.26
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,855.27,695.36
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,806.23,661.07
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,749.25,619.02
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,691.64,575.69
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,623.37,522.89
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,556.42,467.55
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,478.54,403.66
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,404.68,339.84
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,313.51,258.55
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,238.39,182.76
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,108.12,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
