Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,4.95,-4.0,4.0,3.28,0.0
2016,1,22,8,0,0.0,8.0,4.9,-4.0,8.0,6.56,0.0
2016,1,22,8,15,0.0,14.5,4.8,-4.0,14.5,11.92,4.94
2016,1,22,8,30,0.0,21.0,4.7,-4.0,21.0,17.29,9.99
2016,1,22,8,45,0.0,27.5,4.65,-4.0,27.5,22.67,15.03
2016,1,22,9,0,0.0,34.0,4.6,-4.0,34.0,28.05,20.04
2016,1,22,9,15,0.0,41.0,4.55,-4.0,41.0,33.87,25.38
2016,1,22,9,30,0.0,48.0,4.5,-4.0,48.0,39.69,30.67
2016,1,22,9,45,0.0,58.5,4.5,-4.0,58.5,48.44,38.58
2016,1,22,10,0,0.0,69.0,4.5,-4.0,69.0,57.2,46.45
2016,1,22,10,15,0.0,89.5,4.65,-4.0,89.5,75.33,62.71
2016,1,22,10,30,0.0,110.0,4.8,-4.0,110.0,94.49,79.78
2016,1,22,10,45,0.0,130.5,4.95,-4.0,130.5,114.08,97.13
2016,1,22,11,0,0.0,151.0,5.1,-4.0,151.0,134.1,114.76
2016,1,22,11,15,0.0,152.5,5.15,-4.0,152.5,135.02,115.4
2016,1,22,11,30,0.0,154.0,5.2,-4.0,154.0,136.07,116.2
2016,1,22,11,45,0.0,131.0,5.3,-4.0,131.0,113.13,95.77
2016,1,22,12,0,0.0,108.0,5.4,-4.0,108.0,91.28,76.3
2016,1,22,12,15,0.0,102.5,5.4,-4.0,102.5,86.17,71.73
2016,1,22,12,30,0.0,97.0,5.4,-4.0,97.0,81.14,67.23
2016,1,22,12,45,0.0,100.5,5.4,-4.0,100.5,84.34,70.1
2016,1,22,13,0,0.0,104.0,5.4,-4.0,104.0,87.58,73.01
2016,1,22,13,15,0.0,103.5,5.3,-3.5,103.5,87.17,72.56
2016,1,22,13,30,0.0,103.0,5.2,-3.0,103.0,86.79,72.15
2016,1,22,13,45,0.0,99.5,5.15,-3.0,99.5,83.67,69.45
2016,1,22,14,0,0.0,96.0,5.1,-3.0,96.0,80.58,66.79
2016,1,22,14,15,25.5,145.0,5.2,-3.0,157.0,163.91,142.16
2016,1,22,14,30,51.0,194.0,5.3,-3.0,218.0,245.25,214.73
2016,1,22,14,45,25.5,105.5,5.45,-3.0,117.5,120.45,103.88
2016,1,22,15,0,0.0,17.0,5.6,-3.0,17.0,14.01,7.09
2016,1,22,15,15,0.0,15.5,5.6,-3.0,15.5,12.77,5.99
2016,1,22,15,30,0.0,14.0,5.6,-3.0,14.0,11.53,4.87
2016,1,22,15,45,0.0,12.0,5.6,-3.5,12.0,9.87,3.38
2016,1,22,16,0,0.0,10.0,5.6,-4.0,10.0,8.22,1.88
2016,1,22,16,15,0.0,8.0,5.5,-4.0,8.0,6.57,0.34
2016,1,22,16,30,0.0,6.0,5.4,-4.0,6.0,4.92,0.0
2016,1,22,16,45,0.0,4.0,5.3,-4.0,4.0,3.28,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.64,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.82,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,13.5,4.2,-4.0,13.5,11.14,0.0
2016,1,23,8,0,0.0,27.0,4.3,-4.0,27.0,23.48,13.83
2016,1,23,8,15,1.5,45.5,4.4,-3.5,46.0,42.6,32.13
2016,1,23,8,30,3.0,64.0,4.5,-3.0,65.0,61.3,49.52
2016,1,23,8,45,10.5,82.0,4.6,-3.0,85.0,82.76,69.45
2016,1,23,9,0,18.0,100.0,4.7,-3.0,105.0,104.96,89.94
2016,1,23,9,15,24.5,116.0,4.8,-2.5,124.0,135.36,117.35
2016,1,23,9,30,31.0,132.0,4.9,-2.0,143.0,157.45,136.98
2016,1,23,9,45,69.5,154.0,5.05,-2.0,181.5,212.23,186.57
2016,1,23,10,0,108.0,176.0,5.2,-2.0,220.0,285.88,251.96
2016,1,23,10,15,61.0,173.0,5.25,-1.5,198.5,228.0,199.15
2016,1,23,10,30,14.0,170.0,5.3,-1.0,177.0,168.29,144.5
2016,1,23,10,45,25.5,188.5,5.35,-1.0,201.5,197.67,170.51
2016,1,23,11,0,37.0,207.0,5.4,-1.0,226.0,246.9,213.41
2016,1,23,11,15,18.5,157.5,5.4,-1.0,167.0,157.47,134.66
2016,1,23,11,30,0.0,108.0,5.4,-1.0,108.0,91.41,75.67
2016,1,23,11,45,10.5,160.5,5.4,-1.0,166.5,152.42,129.75
2016,1,23,12,0,21.0,213.0,5.4,-1.0,225.0,217.42,186.53
2016,1,23,12,15,10.5,186.5,5.4,-1.0,192.5,178.72,152.36
2016,1,23,12,30,0.0,160.0,5.4,-1.0,160.0,141.18,119.13
2016,1,23,12,45,9.5,186.0,5.45,-1.0,191.5,177.18,151.06
2016,1,23,13,0,19.0,212.0,5.5,-1.0,223.0,214.31,183.71
2016,1,23,13,15,100.0,232.0,5.45,-1.0,286.5,337.89,293.46
2016,1,23,13,30,181.0,252.0,5.4,-1.0,350.0,461.63,400.59
2016,1,23,13,45,159.0,243.0,5.4,-1.5,327.0,426.98,371.37
2016,1,23,14,0,137.0,234.0,5.4,-2.0,304.0,392.82,342.76
2016,1,23,14,15,101.5,217.5,5.3,-2.0,268.0,319.14,279.02
2016,1,23,14,30,66.0,201.0,5.2,-2.0,232.0,266.65,232.78
2016,1,23,14,45,92.5,190.0,5.15,-2.0,230.5,275.69,242.1
2016,1,23,15,0,119.0,179.0,5.1,-2.0,229.0,298.78,263.28
2016,1,23,15,15,111.0,164.5,5.0,-2.0,207.5,272.04,239.93
2016,1,23,15,30,103.0,150.0,4.9,-2.0,186.0,245.94,216.97
2016,1,23,15,45,98.0,131.5,4.85,-2.5,162.0,217.35,191.97
2016,1,23,16,0,93.0,113.0,4.8,-3.0,138.0,189.2,166.82
2016,1,23,16,15,82.0,93.5,4.7,-3.0,113.0,156.65,136.82
2016,1,23,16,30,71.0,74.0,4.6,-3.0,88.0,125.1,107.29
2016,1,23,16,45,55.5,55.0,4.55,-3.0,64.0,93.07,76.99
2016,1,23,17,0,40.0,36.0,4.5,-3.0,40.0,62.15,46.91
2016,1,23,17,15,20.0,18.0,4.5,-3.0,20.0,28.21,3.13
2016,1,23,17,30,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-3.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,2.2,-8.5,38.5,118.96,0.0
2016,1,24,8,0,528.0,28.0,2.3,-8.0,77.0,264.92,209.35
2016,1,24,8,15,617.5,35.5,2.4,-7.0,125.0,346.59,295.5
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,437.04,380.3
2016,1,24,8,45,760.5,48.0,2.7,-5.0,222.0,512.46,449.51
2016,1,24,9,0,814.0,53.0,2.9,-4.0,271.0,591.55,518.87
2016,1,24,9,15,846.0,57.5,2.9,-3.0,317.0,658.87,574.8
2016,1,24,9,30,878.0,62.0,2.9,-2.0,363.0,726.9,626.78
2016,1,24,9,45,899.5,65.5,2.9,-1.5,404.5,786.02,670.84
2016,1,24,10,0,921.0,69.0,2.9,-1.0,446.0,844.14,712.97
2016,1,24,10,15,935.0,71.5,2.65,-0.5,481.0,885.09,738.98
2016,1,24,10,30,949.0,74.0,2.4,0.0,516.0,931.47,768.11
2016,1,24,10,45,958.0,76.5,2.2,0.0,544.0,970.92,792.89
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,1007.4,814.84
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,1036.1,829.96
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,1061.29,842.31
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,1079.39,849.47
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,1093.65,853.89
2016,1,24,12,15,712.0,153.0,1.3,2.0,555.5,931.14,739.4
2016,1,24,12,30,442.0,221.0,1.2,2.0,473.0,732.2,593.29
2016,1,24,12,45,705.5,155.5,1.15,2.5,555.0,928.13,738.75
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,1088.83,843.58
2016,1,24,13,15,802.0,119.0,1.05,3.0,566.0,968.59,758.81
2016,1,24,13,30,635.0,148.0,1.0,3.0,495.0,829.02,662.36
2016,1,24,13,45,787.0,117.0,0.95,3.5,532.0,925.54,731.26
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,1005.5,783.21
2016,1,24,14,15,927.0,84.0,0.8,4.0,541.0,967.86,755.17
2016,1,24,14,30,915.0,82.0,0.7,4.0,513.0,927.39,727.09
2016,1,24,14,45,896.5,79.5,0.65,4.0,477.5,878.23,693.9
2016,1,24,15,0,878.0,77.0,0.6,4.0,442.0,827.19,659.06
2016,1,24,15,15,854.5,73.0,0.55,3.5,401.5,768.96,619.53
2016,1,24,15,30,831.0,69.0,0.5,3.0,361.0,709.94,578.44
2016,1,24,15,45,796.5,64.5,0.5,3.0,315.5,642.39,529.29
2016,1,24,16,0,762.0,60.0,0.5,3.0,270.0,575.75,477.05
2016,1,24,16,15,710.0,53.5,0.55,2.5,222.5,498.1,414.97
2016,1,24,16,30,658.0,47.0,0.6,2.0,175.0,424.04,352.53
2016,1,24,16,45,572.5,39.0,0.7,2.0,128.5,336.69,275.94
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,257.62,200.84
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,120.96,43.47
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,25,7,45,115.0,17.0,1.6,-0.5,28.0,70.07,0.0
2016,1,25,8,0,230.0,34.0,1.8,0.0,56.0,153.88,118.8
2016,1,25,8,15,291.5,49.5,1.85,0.0,93.0,213.08,178.11
2016,1,25,8,30,353.0,65.0,1.9,0.0,130.0,279.14,239.51
2016,1,25,8,45,397.0,76.5,1.95,0.0,168.5,336.68,292.37
2016,1,25,9,0,441.0,88.0,2.0,0.0,207.0,398.23,347.15
2016,1,25,9,15,488.5,92.0,1.95,0.0,244.0,456.57,397.63
2016,1,25,9,30,536.0,96.0,1.9,0.0,281.0,525.22,454.83
2016,1,25,9,45,505.0,115.5,1.85,0.5,306.0,541.98,466.48
2016,1,25,10,0,474.0,135.0,1.8,1.0,331.0,561.39,479.81
2016,1,25,10,15,387.5,164.5,1.9,1.5,333.0,541.65,460.9
2016,1,25,10,30,301.0,194.0,2.0,2.0,335.0,497.26,422.47
2016,1,25,10,45,399.5,185.5,2.1,2.5,384.0,603.48,508.49
2016,1,25,11,0,498.0,177.0,2.2,3.0,433.0,696.65,581.21
2016,1,25,11,15,549.0,168.0,2.3,3.5,460.0,746.52,618.55
2016,1,25,11,30,600.0,159.0,2.4,4.0,487.0,804.65,660.87
2016,1,25,11,45,643.5,149.5,2.55,4.5,508.0,846.9,691.17
2016,1,25,12,0,687.0,140.0,2.7,5.0,529.0,886.74,719.66
2016,1,25,12,15,722.0,130.0,2.7,5.0,542.0,914.69,739.42
2016,1,25,12,30,757.0,120.0,2.7,5.0,555.0,939.35,756.92
2016,1,25,12,45,767.0,116.0,2.7,5.5,554.5,943.09,758.09
2016,1,25,13,0,777.0,112.0,2.7,6.0,554.0,936.75,752.36
2016,1,25,13,15,780.5,108.0,2.65,6.0,544.5,927.73,745.88
2016,1,25,13,30,784.0,104.0,2.6,6.0,535.0,915.35,737.15
2016,1,25,13,45,765.5,104.5,2.6,6.0,513.5,883.9,715.12
2016,1,25,14,0,747.0,105.0,2.6,6.0,492.0,856.24,696.02
2016,1,25,14,15,718.0,106.0,2.45,5.5,463.0,811.56,664.17
2016,1,25,14,30,689.0,107.0,2.3,5.0,434.0,765.57,631.18
2016,1,25,14,45,610.0,117.0,2.15,5.0,392.0,686.64,571.45
2016,1,25,15,0,531.0,127.0,2.0,5.0,350.0,602.79,506.5
2016,1,25,15,15,506.5,121.0,1.85,4.5,318.0,555.16,469.67
2016,1,25,15,30,482.0,115.0,1.7,4.0,286.0,508.01,432.07
2016,1,25,15,45,459.5,103.0,1.6,3.5,250.0,455.93,389.9
2016,1,25,16,0,437.0,91.0,1.5,3.0,214.0,404.84,347.25
2016,1,25,16,15,399.5,79.0,1.5,2.5,176.5,346.29,297.05
2016,1,25,16,30,362.0,67.0,1.5,2.0,139.0,290.96,247.81
2016,1,25,16,45,302.5,53.0,1.55,1.5,102.0,226.33,189.18
2016,1,25,17,0,243.0,39.0,1.6,1.0,65.0,168.36,133.79
2016,1,25,17,15,121.5,19.5,1.6,1.0,32.5,79.69,34.55
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,152.5,18.5,2.25,0.0,33.5,85.27,4.12
2016,1,26,8,0,305.0,37.0,2.3,0.0,67.0,186.23,145.15
2016,1,26,8,15,398.5,49.5,2.3,0.5,111.0,262.19,219.18
2016,1,26,8,30,492.0,62.0,2.3,1.0,155.0,348.25,297.49
2016,1,26,8,45,550.0,72.0,2.35,1.5,201.0,421.07,362.68
2016,1,26,9,0,608.0,82.0,2.4,2.0,247.0,498.59,429.51
2016,1,26,9,15,648.5,89.0,2.4,2.5,291.5,565.57,485.15
2016,1,26,9,30,689.0,96.0,2.4,3.0,336.0,634.46,540.29
2016,1,26,9,45,715.5,102.5,2.4,3.5,376.5,693.68,585.2
2016,1,26,10,0,742.0,109.0,2.4,4.0,417.0,752.8,628.18
2016,1,26,10,15,762.0,114.0,2.55,4.5,452.0,804.36,665.49
2016,1,26,10,30,782.0,119.0,2.7,5.0,487.0,854.62,701.32
2016,1,26,10,45,792.5,123.5,2.9,6.0,515.0,894.15,727.87
2016,1,26,11,0,803.0,128.0,3.1,7.0,543.0,931.23,752.41
2016,1,26,11,15,750.0,129.5,3.1,7.5,528.0,901.9,728.31
2016,1,26,11,30,697.0,131.0,3.1,8.0,513.0,867.3,701.11
2016,1,26,11,45,690.0,137.0,3.15,8.5,522.5,878.48,708.08
2016,1,26,12,0,683.0,143.0,3.2,9.0,532.0,886.5,712.44
2016,1,26,12,15,650.0,155.0,3.1,9.0,527.5,872.08,700.87
2016,1,26,12,30,617.0,167.0,3.0,9.0,523.0,853.94,686.93
2016,1,26,12,45,607.5,168.5,2.95,9.0,517.5,845.0,680.25
2016,1,26,13,0,598.0,170.0,2.9,9.0,512.0,833.3,671.62
2016,1,26,13,15,574.5,174.0,2.65,9.0,497.5,800.34,646.09
2016,1,26,13,30,551.0,178.0,2.4,9.0,483.0,773.89,625.58
2016,1,26,13,45,612.0,152.5,2.2,9.0,481.0,800.61,644.66
2016,1,26,14,0,673.0,127.0,2.0,9.0,479.0,814.57,653.68
2016,1,26,14,15,568.0,148.0,1.85,8.5,435.0,715.96,581.57
2016,1,26,14,30,463.0,169.0,1.7,8.0,391.0,630.95,517.28
2016,1,26,14,45,413.5,165.0,1.6,7.5,353.5,568.12,469.87
2016,1,26,15,0,364.0,161.0,1.5,7.0,316.0,490.14,409.7
2016,1,26,15,15,313.5,161.0,1.5,6.5,286.0,437.84,368.55
2016,1,26,15,30,263.0,161.0,1.5,6.0,256.0,389.2,329.17
2016,1,26,15,45,251.0,142.0,1.5,5.5,223.5,347.0,295.24
2016,1,26,16,0,239.0,123.0,1.5,5.0,191.0,305.45,260.76
2016,1,26,16,15,212.5,104.0,1.5,4.5,156.5,256.24,218.51
2016,1,26,16,30,186.0,85.0,1.5,4.0,122.0,209.5,177.2
2016,1,26,16,45,147.5,64.5,1.5,3.5,89.0,157.58,130.46
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,109.47,85.9
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,51.92,24.33
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,50.5,19.5,1.95,2.5,24.5,45.15,4.16
2016,1,27,8,0,101.0,39.0,2.0,3.0,49.0,98.49,75.0
2016,1,27,8,15,145.0,59.0,2.25,3.0,82.0,147.42,121.58
2016,1,27,8,30,189.0,79.0,2.5,3.0,115.0,200.82,170.63
2016,1,27,8,45,241.5,94.0,2.8,3.5,152.5,256.91,221.28
2016,1,27,9,0,294.0,109.0,3.1,4.0,190.0,318.43,275.66
2016,1,27,9,15,343.5,115.5,3.25,4.0,225.0,386.12,334.39
2016,1,27,9,30,393.0,122.0,3.4,4.0,260.0,445.95,385.61
2016,1,27,9,45,335.0,146.5,3.55,4.5,273.5,432.33,372.64
2016,1,27,10,0,277.0,171.0,3.7,5.0,287.0,428.83,367.55
2016,1,27,10,15,216.0,191.5,3.6,5.0,286.5,395.31,337.86
2016,1,27,10,30,155.0,212.0,3.5,5.0,286.0,373.43,317.33
2016,1,27,10,45,423.0,166.5,3.45,5.5,383.0,602.45,509.02
2016,1,27,11,0,691.0,121.0,3.4,6.0,480.0,819.28,676.13
2016,1,27,11,15,493.0,182.0,3.3,6.0,443.0,709.64,588.05
2016,1,27,11,30,295.0,243.0,3.2,6.0,406.0,579.31,481.09
2016,1,27,11,45,287.5,250.0,3.1,6.5,412.0,584.86,484.4
2016,1,27,12,0,280.0,257.0,3.0,7.0,418.0,589.09,485.86
2016,1,27,12,15,528.5,186.5,2.95,7.0,493.0,777.86,636.91
2016,1,27,12,30,777.0,116.0,2.9,7.0,568.0,948.04,760.51
2016,1,27,12,45,750.0,124.0,2.9,7.0,558.0,936.95,750.88
2016,1,27,13,0,723.0,132.0,2.9,7.0,548.0,915.49,735.69
2016,1,27,13,15,736.5,124.5,2.85,7.0,541.5,912.38,733.65
2016,1,27,13,30,750.0,117.0,2.8,7.0,535.0,905.72,729.02
2016,1,27,13,45,742.5,114.0,2.75,7.0,516.0,881.05,711.43
2016,1,27,14,0,735.0,111.0,2.7,7.0,497.0,853.67,692.07
2016,1,27,14,15,696.0,114.5,2.6,6.5,466.0,803.06,656.25
2016,1,27,14,30,657.0,118.0,2.5,6.0,435.0,751.52,619.47
2016,1,27,14,45,429.0,151.0,2.45,6.0,353.0,565.3,474.11
2016,1,27,15,0,201.0,184.0,2.4,6.0,271.0,369.61,312.98
2016,1,27,15,15,190.5,170.0,2.2,5.5,246.5,338.32,288.48
2016,1,27,15,30,180.0,156.0,2.0,5.0,222.0,307.62,263.23
2016,1,27,15,45,176.0,137.0,1.8,5.0,195.0,275.62,236.19
2016,1,27,16,0,172.0,118.0,1.6,5.0,168.0,243.74,208.7
2016,1,27,16,15,158.0,99.5,1.5,4.0,139.0,206.83,176.85
2016,1,27,16,30,144.0,81.0,1.4,3.0,110.0,171.18,145.16
2016,1,27,16,45,123.5,61.5,1.3,2.5,82.0,141.2,117.19
2016,1,27,17,0,103.0,42.0,1.2,2.0,54.0,103.12,81.34
2016,1,27,17,15,51.5,25.5,1.2,1.5,31.5,50.38,26.43
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.68,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,59.0,19.0,1.4,-0.5,25.5,47.23,9.16
2016,1,28,8,0,118.0,38.0,1.5,0.0,51.0,103.0,79.86
2016,1,28,8,15,152.0,58.0,1.35,0.0,82.5,148.46,123.72
2016,1,28,8,30,186.0,78.0,1.2,0.0,114.0,197.18,168.72
2016,1,28,8,45,209.5,96.5,1.05,0.5,147.0,241.3,208.36
2016,1,28,9,0,233.0,115.0,0.9,1.0,180.0,287.64,248.49
2016,1,28,9,15,268.5,125.0,0.85,1.5,211.5,333.26,287.2
2016,1,28,9,30,304.0,135.0,0.8,2.0,243.0,382.0,327.28
2016,1,28,9,45,284.0,155.0,0.75,3.0,264.5,403.63,342.35
2016,1,28,10,0,264.0,175.0,0.7,4.0,286.0,422.85,355.07
2016,1,28,10,15,238.0,193.0,0.7,4.0,299.5,432.33,361.12
2016,1,28,10,30,212.0,211.0,0.7,4.0,313.0,421.18,351.11
2016,1,28,10,45,262.0,217.0,0.7,4.5,350.0,497.69,410.89
2016,1,28,11,0,312.0,223.0,0.7,5.0,387.0,558.11,456.15
2016,1,28,11,15,394.0,213.5,0.85,5.0,428.5,631.38,513.76
2016,1,28,11,30,476.0,204.0,1.0,5.0,470.0,728.51,587.28
2016,1,28,11,45,279.0,233.0,1.2,5.0,390.0,555.34,453.72
2016,1,28,12,0,82.0,262.0,1.4,5.0,310.0,354.79,292.8
2016,1,28,12,15,101.0,268.0,1.4,5.0,327.5,381.38,315.96
2016,1,28,12,30,120.0,274.0,1.4,5.0,345.0,429.67,354.45
2016,1,28,12,45,90.5,265.0,1.4,5.0,318.5,367.13,303.67
2016,1,28,13,0,61.0,256.0,1.4,5.0,292.0,326.4,270.31
2016,1,28,13,15,200.5,247.5,1.4,5.0,361.0,474.9,394.03
2016,1,28,13,30,340.0,239.0,1.4,5.0,430.0,619.44,508.15
2016,1,28,13,45,501.0,186.5,1.45,5.0,457.5,726.05,591.88
2016,1,28,14,0,662.0,134.0,1.5,5.0,485.0,813.35,657.47
2016,1,28,14,15,561.5,153.5,1.35,5.0,441.5,717.21,584.77
2016,1,28,14,30,461.0,173.0,1.2,5.0,398.0,634.12,520.73
2016,1,28,14,45,310.5,181.0,1.1,5.0,328.5,481.63,400.99
2016,1,28,15,0,160.0,189.0,1.0,5.0,259.0,342.15,287.2
2016,1,28,15,15,150.5,174.5,0.95,4.5,235.5,312.63,264.6
2016,1,28,15,30,141.0,160.0,0.9,4.0,212.0,283.73,241.27
2016,1,28,15,45,137.0,141.0,0.85,3.5,186.5,253.54,216.53
2016,1,28,16,0,133.0,122.0,0.8,3.0,161.0,223.59,191.36
2016,1,28,16,15,121.5,102.5,0.8,2.5,133.5,188.85,161.32
2016,1,28,16,30,110.0,83.0,0.8,2.0,106.0,155.16,131.37
2016,1,28,16,45,92.0,63.0,0.85,2.0,79.0,118.67,98.07
2016,1,28,17,0,74.0,43.0,0.9,2.0,52.0,83.66,65.45
2016,1,28,17,15,37.0,26.0,0.9,2.0,30.5,45.66,25.51
2016,1,28,17,30,0.0,9.0,0.9,2.0,9.0,7.68,0.0
2016,1,28,17,45,0.0,4.5,0.95,2.0,4.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,29,7,45,220.5,16.0,2.8,1.5,39.0,108.19,35.67
2016,1,29,8,0,441.0,32.0,3.0,2.0,78.0,235.98,185.68
2016,1,29,8,15,533.0,40.0,3.15,2.5,124.0,313.68,261.22
2016,1,29,8,30,625.0,48.0,3.3,3.0,170.0,396.79,337.64
2016,1,29,8,45,684.0,53.0,3.45,3.5,218.0,471.48,404.85
2016,1,29,9,0,743.0,58.0,3.6,4.0,266.0,550.52,473.26
2016,1,29,9,15,779.0,62.0,3.9,4.5,311.5,616.96,529.43
2016,1,29,9,30,815.0,66.0,4.2,5.0,357.0,684.64,583.97
2016,1,29,9,45,840.5,69.0,4.5,5.5,398.0,743.96,630.09
2016,1,29,10,0,866.0,72.0,4.8,6.0,439.0,802.77,675.1
2016,1,29,10,15,883.5,74.0,4.85,6.0,474.0,852.76,712.43
2016,1,29,10,30,901.0,76.0,4.9,6.0,509.0,892.0,741.16
2016,1,29,10,45,915.0,76.5,4.95,6.5,538.0,932.42,769.24
2016,1,29,11,0,929.0,77.0,5.0,7.0,567.0,970.3,795.13
2016,1,29,11,15,937.0,78.5,5.0,7.0,588.0,1000.94,816.59
2016,1,29,11,30,945.0,80.0,5.0,7.0,609.0,1028.3,835.67
2016,1,29,11,45,951.5,79.5,5.0,7.0,622.0,1048.18,849.33
2016,1,29,12,0,958.0,79.0,5.0,7.0,635.0,1064.42,860.5
2016,1,29,12,15,959.5,79.0,4.95,7.0,640.0,1072.51,865.44
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,1076.7,867.78
2016,1,29,12,45,961.5,78.0,4.9,7.0,641.5,1074.67,866.34
2016,1,29,13,0,962.0,77.0,4.9,7.0,638.0,1068.7,862.29
2016,1,29,13,15,958.0,76.5,4.85,7.0,626.5,1055.0,852.35
2016,1,29,13,30,954.0,76.0,4.8,7.0,615.0,1037.54,839.89
2016,1,29,13,45,947.0,75.0,4.8,7.0,595.5,1012.91,822.81
2016,1,29,14,0,940.0,74.0,4.8,7.0,576.0,984.86,803.3
2016,1,29,14,15,929.5,72.5,4.65,7.0,549.0,949.73,777.27
2016,1,29,14,30,919.0,71.0,4.5,7.0,522.0,911.74,749.14
2016,1,29,14,45,904.5,69.0,4.4,7.0,488.0,867.07,716.3
2016,1,29,15,0,890.0,67.0,4.3,7.0,454.0,820.31,681.63
2016,1,29,15,15,868.0,64.5,3.95,6.5,414.5,772.52,645.48
2016,1,29,15,30,846.0,62.0,3.6,6.0,375.0,715.86,602.51
2016,1,29,15,45,817.5,58.0,3.25,5.5,331.0,652.27,553.16
2016,1,29,16,0,789.0,54.0,2.9,5.0,287.0,589.07,501.02
2016,1,29,16,15,742.0,49.5,2.55,4.0,240.0,515.15,438.6
2016,1,29,16,30,695.0,45.0,2.2,3.0,193.0,444.28,376.25
2016,1,29,16,45,622.0,38.5,1.9,2.0,146.0,362.23,302.4
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,287.05,231.35
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,186.93,123.27
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,87.39,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.0,15.0,1.3,0.0,40.5,112.9,45.42
2016,1,30,8,0,476.0,30.0,1.5,0.0,81.0,242.72,192.16
2016,1,30,8,15,564.0,36.5,1.5,0.5,127.0,319.6,266.21
2016,1,30,8,30,652.0,43.0,1.5,1.0,173.0,405.17,343.63
2016,1,30,8,45,705.5,48.0,1.55,1.5,220.0,477.72,407.82
2016,1,30,9,0,759.0,53.0,1.6,2.0,267.0,554.24,472.58
2016,1,30,9,15,793.0,56.5,1.8,2.5,312.0,619.37,526.65
2016,1,30,9,30,827.0,60.0,2.0,3.0,357.0,685.57,578.15
2016,1,30,9,45,852.5,62.0,2.25,4.0,397.5,744.06,621.28
2016,1,30,10,0,878.0,64.0,2.5,5.0,438.0,794.36,657.25
2016,1,30,10,15,893.5,65.5,2.65,5.5,473.0,841.83,690.96
2016,1,30,10,30,909.0,67.0,2.8,6.0,508.0,887.4,722.83
2016,1,30,10,45,920.5,68.5,2.95,6.5,536.0,927.17,750.11
2016,1,30,11,0,932.0,70.0,3.1,7.0,564.0,964.24,775.29
2016,1,30,11,15,938.5,70.5,3.15,7.0,584.0,992.32,794.49
2016,1,30,11,30,945.0,71.0,3.2,7.0,604.0,1017.05,811.43
2016,1,30,11,45,949.0,71.5,3.25,7.5,617.0,1035.81,822.76
2016,1,30,12,0,953.0,72.0,3.3,8.0,630.0,1050.86,831.63
2016,1,30,12,15,954.0,72.5,3.3,8.0,634.5,1059.12,836.95
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,1063.49,839.79
2016,1,30,12,45,952.5,73.0,3.35,8.5,635.0,1059.78,836.14
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,1052.18,830.03
2016,1,30,13,15,945.5,72.5,3.4,9.0,619.0,1038.13,820.67
2016,1,30,13,30,941.0,72.0,3.4,9.0,607.0,1020.37,808.88
2016,1,30,13,45,933.5,71.0,3.4,9.0,587.5,995.49,792.16
2016,1,30,14,0,926.0,70.0,3.4,9.0,568.0,967.26,773.15
2016,1,30,14,15,915.5,69.0,3.25,9.0,541.5,933.12,748.75
2016,1,30,14,30,905.0,68.0,3.1,9.0,515.0,896.16,722.32
2016,1,30,14,45,889.5,66.0,3.0,9.0,481.5,851.07,690.15
2016,1,30,15,0,874.0,64.0,2.9,9.0,448.0,803.99,656.27
2016,1,30,15,15,852.5,61.5,2.6,8.5,409.0,749.93,616.55
2016,1,30,15,30,831.0,59.0,2.3,8.0,370.0,701.61,580.6
2016,1,30,15,45,793.5,57.0,2.0,7.5,325.5,635.02,529.68
2016,1,30,16,0,756.0,55.0,1.7,7.0,281.0,569.63,476.62
2016,1,30,16,15,708.0,50.5,1.6,6.0,235.0,496.7,417.18
2016,1,30,16,30,660.0,46.0,1.5,5.0,189.0,426.99,357.7
2016,1,30,16,45,580.0,39.5,1.45,4.5,142.5,343.38,283.98
2016,1,30,17,0,500.0,33.0,1.4,4.0,96.0,267.47,214.01
2016,1,30,17,15,357.0,23.0,1.45,3.5,58.0,172.89,117.2
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,76.63,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,184.5,18.5,2.05,1.5,38.5,99.28,45.2
2016,1,31,8,0,369.0,37.0,2.1,2.0,77.0,210.65,166.9
2016,1,31,8,15,460.0,46.5,2.15,2.5,121.5,285.94,238.09
2016,1,31,8,30,551.0,56.0,2.2,3.0,166.0,370.82,314.67
2016,1,31,8,45,609.0,62.0,2.25,3.5,212.5,442.08,377.86
2016,1,31,9,0,667.0,68.0,2.3,4.0,259.0,517.96,442.53
2016,1,31,9,15,705.0,73.0,2.4,4.5,303.0,583.45,496.62
2016,1,31,9,30,743.0,78.0,2.5,5.0,347.0,650.65,549.96
2016,1,31,9,45,775.0,79.5,2.65,6.0,388.0,706.11,590.42
2016,1,31,10,0,807.0,81.0,2.8,7.0,429.0,766.1,633.39
2016,1,31,10,15,825.5,83.5,2.95,7.5,463.5,815.68,668.7
2016,1,31,10,30,844.0,86.0,3.1,8.0,498.0,863.66,702.42
2016,1,31,10,45,860.0,87.0,3.3,9.0,526.5,905.69,730.38
2016,1,31,11,0,876.0,88.0,3.5,10.0,555.0,945.36,756.34
2016,1,31,11,15,884.5,89.0,3.6,10.5,575.5,975.28,775.79
2016,1,31,11,30,893.0,90.0,3.7,11.0,596.0,1002.04,793.03
2016,1,31,11,45,898.5,90.5,3.85,11.5,609.5,1010.52,797.72
2016,1,31,12,0,904.0,91.0,4.0,12.0,623.0,1026.57,808.07
2016,1,31,12,15,905.5,91.0,4.1,12.5,627.5,1034.4,812.32
2016,1,31,12,30,907.0,91.0,4.2,13.0,632.0,1038.54,814.21
2016,1,31,12,45,907.0,90.5,4.35,13.5,629.0,1036.81,812.8
2016,1,31,13,0,907.0,90.0,4.5,14.0,626.0,1031.36,809.2
2016,1,31,13,15,902.5,89.5,4.5,14.0,614.5,1017.74,800.05
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,1000.56,788.58
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.5,986.61,780.01
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,958.22,761.13
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,923.08,736.16
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,885.24,709.23
2016,1,31,14,45,694.5,110.5,4.3,14.0,441.5,753.6,612.11
2016,1,31,15,0,529.0,138.0,4.2,14.0,372.0,615.47,506.72
2016,1,31,15,15,507.0,131.0,4.1,13.5,339.5,568.38,471.37
2016,1,31,15,30,485.0,124.0,4.0,13.0,307.0,521.54,434.98
2016,1,31,15,45,466.0,111.5,3.95,13.0,270.5,470.94,394.18
2016,1,31,16,0,447.0,99.0,3.9,13.0,234.0,420.95,352.81
2016,1,31,16,15,527.5,76.5,3.8,12.5,211.0,423.33,354.09
2016,1,31,16,30,608.0,54.0,3.7,12.0,188.0,412.04,341.87
2016,1,31,16,45,522.5,46.5,3.65,11.5,142.0,327.38,267.53
2016,1,31,17,0,437.0,39.0,3.6,11.0,96.0,251.36,198.61
2016,1,31,17,15,298.0,27.0,3.5,10.5,58.5,160.52,109.97
2016,1,31,17,30,159.0,15.0,3.4,10.0,21.0,61.49,0.0
2016,1,31,17,45,79.5,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.5,20.0,2.85,7.5,36.5,85.75,41.74
2016,2,1,8,0,295.0,40.0,2.9,8.0,73.0,183.03,142.59
2016,2,1,8,15,383.5,51.0,2.95,8.5,115.5,254.69,208.5
2016,2,1,8,30,472.0,62.0,3.0,9.0,158.0,335.78,280.51
2016,2,1,8,45,539.0,68.0,3.05,9.5,203.5,408.42,343.94
2016,2,1,9,0,606.0,74.0,3.1,10.0,249.0,486.58,409.86
2016,2,1,9,15,644.5,79.0,3.25,10.5,291.5,549.67,461.71
2016,2,1,9,30,683.0,84.0,3.4,11.0,334.0,614.62,513.47
2016,2,1,9,45,346.0,119.5,3.55,12.0,246.5,423.38,354.99
