Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,9.0,155.0,3.7,13.0,159.0,147.99,119.81
2016,2,1,10,15,405.0,122.0,3.8,13.5,321.0,504.23,420.83
2016,2,1,10,30,801.0,89.0,3.9,14.0,483.0,829.79,668.97
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,868.83,692.2
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,905.47,715.48
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,934.96,735.92
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,961.47,754.64
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,981.02,767.05
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,997.21,777.23
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,1005.53,783.1
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,1010.25,786.67
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,1007.59,784.16
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,1001.3,779.31
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,987.95,770.35
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,971.16,759.13
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,945.13,741.81
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,916.09,722.38
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,577.58,468.64
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,190.93,152.32
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,519.21,426.24
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,751.97,606.97
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,697.18,565.64
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,646.19,528.19
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,582.54,478.44
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,520.37,427.98
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,448.89,369.5
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,381.3,312.19
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,300.92,242.79
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,228.8,178.63
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,124.5,85.6
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,20.91,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,99.26,54.01
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,178.22,140.34
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,246.69,203.57
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,324.88,273.45
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,395.29,335.22
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,468.86,397.66
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,532.45,449.84
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,598.01,501.87
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,387.55,327.97
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,100.56,80.65
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,113.57,91.84
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,126.7,102.72
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,127.0,102.56
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,127.46,102.57
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,129.5,104.12
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,131.63,105.76
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,160.94,129.98
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,191.07,154.55
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,182.26,147.09
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,173.6,139.88
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,175.64,141.34
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,177.76,142.87
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,181.99,146.47
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,186.32,150.19
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,154.88,124.33
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,124.34,99.07
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,153.05,123.65
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,182.77,148.95
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,141.16,114.32
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,101.17,80.73
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,91.68,72.93
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,82.28,65.1
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,294.08,248.65
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,464.48,386.83
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,394.26,327.6
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,328.76,272.06
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,259.02,211.25
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,196.1,154.95
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,103.99,73.37
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.67,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.23,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.64,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.46,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.7,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.11,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.11
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,14.02,6.31
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,22.3,13.33
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,30.6,20.32
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,57.67,43.01
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,85.74,66.27
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,56.44,41.73
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,28.15,18.01
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,25.25,15.52
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,22.35,13.05
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,36.06,24.48
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.81,35.91
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,38.14,26.15
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,26.51,16.43
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,60.64,44.77
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,96.48,74.36
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,83.78,63.96
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,71.48,53.88
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,136.99,108.53
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,208.01,166.88
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,115.83,91.31
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,34.74,23.58
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,31.82,21.22
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,28.9,18.82
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,25.58,16.05
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,22.26,13.26
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,18.53,10.13
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,14.81,6.95
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,11.09,3.71
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,7.39,0.48
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.51,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,17.52,6.45
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,31.53,20.95
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,49.64,37.24
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,67.49,53.17
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,86.97,70.29
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,107.14,87.76
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,171.49,143.69
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,231.2,194.76
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,321.19,270.71
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,420.09,351.66
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,458.29,381.46
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,496.84,411.5
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,472.07,389.68
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,462.66,379.97
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,430.35,352.49
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,374.95,306.86
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,326.68,267.21
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,277.94,226.68
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,334.48,273.21
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,391.78,319.02
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,356.07,289.51
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,320.58,260.53
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,324.28,264.1
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,327.87,267.45
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,359.06,293.94
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,408.63,334.49
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,275.98,227.5
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,154.69,126.21
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,151.36,124.01
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,148.16,121.65
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,112.52,91.55
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,78.2,62.27
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,68.4,53.99
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,58.67,45.64
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,48.52,36.9
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,38.88,28.47
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,29.32,19.93
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,19.79,11.36
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,12.34,4.42
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.92,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.56,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,60.38,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,163.06,107.87
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,267.44,217.17
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,341.16,288.97
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,427.8,369.77
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,504.3,439.23
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,585.01,509.76
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,652.44,567.44
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,720.7,622.32
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,775.69,663.49
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,836.45,708.28
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,885.78,742.85
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,933.0,775.18
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,974.45,803.11
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,1013.04,828.63
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,1043.26,849.38
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,1069.92,867.59
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,1089.6,879.22
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1105.36,888.16
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,1113.08,891.94
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,1116.66,892.99
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,1114.45,890.78
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,1108.1,885.9
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,1094.15,875.65
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,1076.23,862.84
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,1051.07,843.5
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,1022.31,821.81
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,986.56,796.26
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,947.74,768.49
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,901.35,735.06
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,852.76,699.79
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,797.73,659.48
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,741.53,617.67
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,682.24,571.95
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,616.75,518.74
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,543.49,458.61
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,472.78,398.09
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,390.3,325.67
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,314.19,255.95
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,221.15,168.5
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,136.33,22.13
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,51.14,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,14.51,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,106.36,72.25
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,198.76,161.27
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,261.9,220.72
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,332.05,284.5
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,391.66,336.93
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,454.44,389.7
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,488.0,415.86
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,511.96,433.28
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,600.9,501.13
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,688.32,562.57
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,691.28,560.57
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,679.23,548.02
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,669.32,537.42
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,634.07,508.64
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,633.14,507.47
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,629.46,503.82
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,880.36,688.18
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,1086.12,820.82
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,1094.15,823.28
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,1098.18,826.85
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,1094.37,825.61
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,1086.56,822.05
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,1072.96,813.74
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1055.53,803.14
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,1028.38,786.28
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,997.92,767.35
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,962.84,746.61
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,924.86,723.7
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,838.49,665.18
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,745.01,600.43
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,697.39,565.94
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,648.39,529.36
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,625.25,512.24
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,597.66,489.21
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,524.12,430.96
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,453.35,372.91
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,371.07,303.12
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,293.07,234.48
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,202.54,153.1
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,119.75,34.23
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,43.13,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,19.22,9.38
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,33.02,23.21
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,49.82,38.73
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,66.45,53.98
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,84.19,69.94
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,102.18,85.86
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,100.29,83.88
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,98.89,82.28
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,118.05,98.56
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,137.48,114.79
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,124.49,103.25
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,112.26,92.45
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,148.03,123.02
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,185.01,154.12
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,192.64,160.34
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,200.41,166.75
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,181.96,150.62
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,163.81,134.83
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,171.15,141.05
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,178.59,147.35
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,260.38,216.7
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,328.06,273.25
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,333.93,278.01
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,339.68,282.91
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,311.94,259.89
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,284.71,237.31
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,297.5,248.8
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,309.48,259.43
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,357.85,301.05
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,384.07,324.01
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,367.4,311.33
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,349.04,297.18
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,328.83,280.45
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,294.08,251.36
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,256.0,219.12
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,218.56,186.45
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,176.93,148.84
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,137.41,112.32
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,92.81,70.85
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,48.05,16.22
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,16.88,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,67.11,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,160.93,114.75
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,248.24,200.52
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,321.91,268.61
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,403.87,341.36
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,357.81,305.29
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,281.32,240.59
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,334.19,286.09
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,390.12,332.46
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,308.43,261.57
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,214.26,178.86
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,243.14,203.26
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,272.88,227.78
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,301.43,250.76
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,330.64,274.06
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,250.24,206.76
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,157.16,128.02
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,190.26,156.0
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,224.19,184.17
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,370.47,306.79
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,521.64,428.61
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,351.35,290.58
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,189.51,155.26
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,183.63,151.06
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,177.84,146.58
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,129.62,105.96
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,83.74,66.88
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,97.08,78.49
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,110.95,90.5
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,110.44,90.23
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,110.08,90.12
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,111.41,91.47
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,113.1,93.13
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,100.85,82.73
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,88.71,72.34
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,74.62,60.23
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,60.59,47.97
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,164.65,138.38
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,234.74,192.09
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,156.55,121.06
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,85.41,39.21
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,28.87,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.56,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.92,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,14.01,5.72
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,23.12,14.65
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,33.91,24.66
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,45.25,35.08
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,57.24,45.87
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,69.27,56.55
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,117.39,99.65
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,180.73,155.54
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,199.64,171.35
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,218.82,187.25
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,443.79,384.67
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,672.91,575.62
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,837.25,703.87
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,983.23,811.49
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,750.3,630.21
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,448.84,377.86
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,291.86,247.08
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,145.87,120.77
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,159.93,133.24
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,174.2,145.73
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,201.82,169.57
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,229.97,193.74
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,218.3,183.77
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,206.79,174.02
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,231.19,195.5
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,275.68,233.79
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,262.38,222.68
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,249.29,211.87
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,264.85,226.41
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,279.02,239.63
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,211.57,181.4
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,136.58,115.69
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,120.08,101.4
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,104.04,87.33
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,88.43,73.69
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,72.9,59.89
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,56.87,45.31
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,40.79,30.54
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,26.17,16.97
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.14
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,29.25,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,82.99,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,162.92,121.82
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,249.61,206.08
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,324.01,276.4
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,406.41,351.83
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,475.48,414.44
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,547.72,477.63
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,613.62,532.54
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,680.85,586.63
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,738.38,630.96
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,800.8,678.3
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,851.93,715.82
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,901.29,751.55
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,937.4,777.28
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,970.28,800.62
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,1001.47,822.71
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,1029.41,842.43
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,1049.07,856.2
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,1065.02,867.49
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,1074.45,874.66
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,1080.01,879.42
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,1080.29,880.91
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,1076.63,879.75
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,943.3,781.79
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,792.84,666.84
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,573.43,489.06
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,344.47,294.15
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,674.65,579.59
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,924.69,777.8
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,885.41,747.14
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,843.02,715.95
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,587.58,510.0
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,332.98,290.32
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,500.94,439.35
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,612.35,533.94
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,540.47,471.11
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,470.88,409.08
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,393.73,338.63
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,321.54,270.15
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,231.62,184.86
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,155.97,92.34
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,56.29,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,41.66,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,113.3,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,195.92,148.2
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,287.91,238.14
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,363.91,310.92
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,446.89,387.42
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,519.15,453.21
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,594.43,519.23
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,659.8,573.62
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,725.67,624.69
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,777.62,664.2
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,834.81,707.22
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,883.54,741.12
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,930.07,772.77
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,970.49,801.14
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,1007.93,827.16
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,1038.19,847.83
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,1064.89,865.98
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,1084.14,877.3
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1099.47,885.97
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,1108.37,891.31
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1113.16,893.96
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,1110.64,890.6
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,1104.0,884.59
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,1090.14,874.78
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,1072.33,862.39
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,1046.3,844.76
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,1016.73,824.69
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,981.8,799.43
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,943.81,771.96
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,897.64,739.17
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,849.27,704.47
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,794.63,662.44
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,745.36,624.13
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,680.98,573.88
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,616.86,521.17
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,544.78,461.89
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,475.06,402.27
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,395.07,332.14
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,320.88,264.38
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,232.37,183.0
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,154.67,95.69
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,56.87,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
