Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,24.31,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,70.99,2.71
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,142.28,109.01
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,219.05,182.06
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,167.62,143.53
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,78.89,65.8
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,98.55,83.85
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,118.99,102.27
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,159.4,138.05
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,192.25,166.53
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,197.36,170.23
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,187.67,161.13
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,196.2,167.7
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,204.74,174.1
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,217.04,184.09
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,229.52,194.11
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,273.09,229.76
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,298.83,249.93
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,358.9,299.28
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,420.15,348.15
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,538.36,443.78
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,657.58,536.78
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,654.01,534.3
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,649.16,532.23
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,551.08,456.67
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,475.76,397.02
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,367.04,309.39
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,281.82,238.11
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,333.78,284.25
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,401.36,341.93
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,619.9,527.6
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,787.87,662.03
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,562.52,481.38
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,338.67,292.72
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,303.89,264.22
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,270.16,235.2
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,366.11,318.8
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,419.84,361.46
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,346.07,294.6
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,277.87,231.57
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,194.66,155.34
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,122.92,80.26
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,42.75,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,49.57,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,135.02,30.44
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,217.77,168.14
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,310.15,258.65
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,387.14,333.27
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,470.65,411.27
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,542.6,477.85
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,612.26,540.49
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,678.02,595.98
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,744.14,647.34
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,802.32,692.28
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,859.19,735.41
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,909.57,772.4
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,957.6,807.07
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,998.37,835.8
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,1036.06,861.99
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,1066.74,881.21
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,1093.69,897.59
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,1113.51,911.04
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,1129.26,921.73
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,1138.43,925.5
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,1143.33,925.93
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,1139.73,923.81
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,1131.87,918.45
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,1118.22,909.15
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,1100.48,897.09
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,1075.56,879.96
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,1046.84,860.16
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,1011.88,835.77
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,973.66,808.87
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,928.37,776.46
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,880.47,741.74
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,825.76,700.86
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,769.53,658.24
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,706.04,610.38
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,642.41,559.5
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,575.36,501.65
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,505.04,439.15
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,424.42,365.75
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,349.07,294.39
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,259.3,209.4
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,181.06,123.69
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,66.71,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,26.64,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,77.74,26.11
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,140.34,111.25
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,207.22,175.98
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,266.44,232.98
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,331.78,294.07
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,394.91,352.1
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,458.42,408.87
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,572.2,506.01
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,692.63,603.9
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,747.37,643.7
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,800.83,682.02
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,850.43,716.01
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,898.11,747.72
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,865.26,718.86
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,816.33,679.06
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,805.41,667.8
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,799.34,658.89
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,588.76,491.29
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,349.48,293.09
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,519.11,436.13
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,690.25,570.18
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,626.68,517.09
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,540.46,448.69
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,525.2,437.96
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,509.42,426.08
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,445.98,374.9
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,364.11,308.15
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,261.29,222.34
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,150.69,127.05
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,163.96,139.46
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,177.24,151.5
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,225.46,194.73
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,257.19,223.11
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,224.87,195.07
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,194.22,168.41
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,164.94,142.73
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,136.59,117.42
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,105.99,89.85
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,76.69,63.08
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,46.02,34.87
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,21.32,11.45
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,5.12,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,9.88,0.0
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,23.68,15.04
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,38.67,29.24
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,56.67,46.02
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,74.63,62.6
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,93.26,79.6
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,112.28,96.73
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,114.22,98.01
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,116.23,99.3
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,104.89,88.95
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,94.37,79.38
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,166.17,143.33
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,260.25,224.68
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,248.92,213.83
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,219.67,188.13
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,241.08,206.13
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,283.58,241.45
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,215.56,183.09
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,169.29,143.01
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,199.86,169.55
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,231.06,196.19
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,212.85,180.46
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,194.88,165.07
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,172.76,145.84
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,151.04,126.92
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,161.9,136.56
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,172.95,146.29
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,92.71,76.72
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,20.68,12.93
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,68.12,55.42
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,120.67,101.83
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,83.43,69.11
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,48.87,38.52
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,43.45,33.78
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,38.03,28.98
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,32.62,24.11
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,27.22,19.2
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,21.42,13.85
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,15.63,8.47
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,10.68,3.82
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,5.74,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,2.99,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,21.74,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,66.22,31.29
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,126.12,96.65
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,193.06,158.23
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,248.28,209.95
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,308.27,264.9
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,365.4,316.33
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,426.36,369.79
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,562.44,485.19
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,703.81,599.75
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,763.7,643.76
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,815.36,680.85
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,865.6,715.17
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,913.84,747.11
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,954.76,773.37
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,992.89,797.16
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,1022.7,814.48
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,1049.02,829.45
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,1068.08,839.21
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,1083.29,846.3
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,1092.01,851.42
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,1096.68,853.96
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,1094.14,851.75
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,1087.54,847.0
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,1073.32,837.2
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,1055.23,824.95
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,1029.5,807.53
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,1000.3,787.81
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,965.22,763.15
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,927.16,736.39
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,816.93,657.02
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,698.13,569.77
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,420.91,350.8
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,123.29,99.93
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,402.78,341.39
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,595.21,494.55
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,524.01,436.03
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,458.21,381.93
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,378.15,314.18
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,304.77,249.44
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,221.51,174.88
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,150.68,106.69
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,64.2,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,35.92,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,104.3,57.59
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,179.39,138.87
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,267.08,218.22
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,339.16,284.47
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,418.5,355.04
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,491.81,418.73
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,566.91,481.89
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,631.85,534.21
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,697.58,584.58
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,759.89,629.78
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,814.57,668.25
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,864.21,703.24
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,911.84,736.33
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,952.91,763.35
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,991.16,788.14
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,1021.42,807.71
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,1048.2,824.85
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,1068.26,836.32
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,1084.47,845.26
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,1093.69,851.1
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,1098.87,854.41
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,1094.76,850.03
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,1086.62,843.18
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,1072.33,833.37
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,1054.19,821.12
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,1027.89,803.38
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,998.24,783.45
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,962.94,759.57
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,924.7,733.58
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,886.0,707.15
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,835.99,672.26
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,781.08,633.51
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,725.03,593.32
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,659.7,544.96
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,595.08,494.15
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,526.93,439.91
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,458.41,383.3
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,379.0,315.0
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,306.02,249.95
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,222.71,175.77
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,151.67,108.54
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,65.31,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,40.99,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,118.13,70.8
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,189.95,148.47
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,273.09,225.04
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,345.71,292.16
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,425.28,363.28
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,494.71,423.14
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,567.24,483.2
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,631.74,535.13
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,693.22,582.61
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,750.22,622.78
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,806.25,661.07
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,855.81,694.29
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,903.46,725.3
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,942.2,749.13
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,978.04,770.63
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,1008.08,789.27
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,1034.76,805.57
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,1052.63,814.42
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,1066.69,820.84
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,1074.5,825.55
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,1078.42,827.92
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,1085.12,830.89
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,1075.28,822.99
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,1061.2,813.29
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,1043.33,801.27
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,1015.98,783.86
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,996.33,771.83
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,960.01,747.56
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,920.82,721.42
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,873.4,690.05
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,824.13,657.01
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,768.8,619.0
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,712.48,579.61
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,651.35,533.89
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,587.51,483.92
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,516.54,428.84
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,448.28,373.54
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,371.68,308.47
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,300.97,246.0
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,219.41,173.61
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,149.6,108.41
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,65.21,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,38.31,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,111.58,70.99
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,179.23,141.22
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,258.63,214.25
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,328.48,278.79
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,405.21,347.39
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,473.8,407.07
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,545.99,467.58
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,609.37,518.63
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,673.76,568.75
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,727.23,607.63
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,784.13,648.27
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,832.78,682.31
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,879.62,714.62
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,920.79,741.12
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,959.43,765.52
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,989.06,785.66
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,1015.4,803.61
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,1035.62,816.34
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,1039.94,818.11
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,1048.63,824.28
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,1053.54,827.94
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,1052.37,826.07
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,1047.38,821.77
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,1034.06,813.33
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,1017.07,802.5
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,1004.9,795.6
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,977.6,777.9
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,943.67,755.14
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,906.83,730.16
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,862.97,699.78
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,816.87,667.41
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,763.72,628.35
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,709.42,587.97
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,649.49,542.24
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,589.51,493.94
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,522.89,440.07
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,455.92,383.94
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,382.08,319.49
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,313.34,257.24
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,232.53,184.18
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,162.96,118.58
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,70.68,7.16
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,23.87,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,68.55,43.85
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,120.39,93.44
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,180.3,147.24
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,234.75,196.5
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,304.16,257.33
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,366.88,311.55
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,436.02,369.83
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,412.97,349.2
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,392.02,329.28
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,428.97,358.39
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,465.85,386.62
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,396.97,328.48
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,319.15,262.5
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,313.53,256.83
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,307.15,250.35
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,383.79,312.95
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,483.48,391.72
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,551.08,444.24
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,641.55,512.55
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,591.24,472.95
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,561.49,449.21
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,572.51,457.43
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,582.56,464.69
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,636.77,506.91
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,666.6,530.76
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,624.77,499.11
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,583.03,467.66
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,527.43,426.03
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,492.15,399.29
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,502.41,408.67
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,491.46,401.57
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,450.72,370.09
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,410.35,338.56
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,349.29,289.36
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,306.45,254.05
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,263.26,218.71
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,221.95,184.12
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,181.27,149.02
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,142.2,114.61
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,97.95,75.88
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,57.53,40.31
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,23.42,1.89
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,14.57,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,33.86,20.35
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,63.56,47.94
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,95.47,76.51
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,137.12,113.37
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,174.22,145.8
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,207.7,174.56
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,242.94,204.18
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,349.46,293.56
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,455.5,379.77
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,465.82,385.1
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,471.07,386.59
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,486.34,396.73
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,481.17,391.1
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,565.6,456.18
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,634.39,507.84
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,636.87,507.46
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,636.97,505.77
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,804.77,634.15
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,965.79,749.33
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,647.44,513.66
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,247.4,195.82
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,264.67,210.39
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,304.01,241.31
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,175.59,138.8
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,76.61,57.79
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,46.09,32.63
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,15.73,7.44
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,70.27,52.67
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,129.42,101.3
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,383.35,312.78
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,597.16,482.62
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,362.65,296.05
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,126.13,99.66
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,112.51,88.86
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,98.99,77.83
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,85.08,66.47
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,71.25,55.0
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,57.01,42.97
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,42.82,30.79
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,30.18,19.73
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,18.15,9.08
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
