Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,9.48,0.0
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,19.0,9.42
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,36.31,25.34
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,53.56,40.72
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,73.67,58.48
2016,2,22,8,30,6.0,102.0,2.9,9.0,103.0,94.13,76.36
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,114.09,93.44
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,134.79,110.89
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,72.65,57.35
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,18.16,10.06
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,36.83,26.04
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,55.58,41.88
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,102.24,81.17
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,152.24,122.6
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,164.75,132.45
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,177.47,142.46
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,162.79,130.12
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,148.32,118.03
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,114.44,90.06
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,81.81,62.98
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,61.57,46.12
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,41.54,29.35
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,112.04,88.08
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,188.5,150.36
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,130.24,102.72
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,74.94,57.08
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,106.3,83.18
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,139.14,110.27
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,112.39,88.54
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,86.28,67.16
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,82.35,64.03
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,78.45,60.91
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,64.76,49.61
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,51.38,38.47
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,45.53,33.58
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,39.7,28.66
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,34.29,24.12
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,28.89,19.51
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,23.08,14.48
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,17.29,9.38
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,11.92,4.59
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,6.56,0.0
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.28,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.46,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,4.92,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,9.86,2.9
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,14.81,7.41
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,19.77,11.91
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,24.74,16.36
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,30.13,21.14
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,35.54,25.87
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,64.33,51.11
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,95.51,78.09
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,77.3,61.93
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,60.59,47.2
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,98.14,79.43
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,137.85,113.01
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,138.45,113.01
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,139.13,113.17
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,133.34,108.13
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,127.67,103.24
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,132.68,107.34
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,137.71,111.46
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,124.79,100.57
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,112.05,89.87
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,96.37,76.54
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,80.94,63.43
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,80.93,63.47
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,80.92,63.52
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,89.28,70.66
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,97.77,77.91
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,94.24,75.04
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,90.73,72.21
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,84.11,66.74
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,77.54,61.29
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,45.99,34.31
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,14.86,7.34
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,13.19,5.93
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,11.53,4.5
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,216.45,185.33
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,381.16,321.0
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,309.6,258.21
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,244.91,201.12
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,175.57,139.65
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,110.69,82.07
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,49.66,21.7
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,26.18,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,64.99,43.99
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,94.52,71.39
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,131.62,104.17
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,170.05,138.0
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,210.78,173.23
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,249.42,206.04
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,289.51,239.4
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,284.47,234.25
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,260.3,212.95
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,182.77,147.71
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,98.32,76.2
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,165.36,131.66
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,253.09,202.93
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,306.0,245.21
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,360.61,288.25
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,478.41,382.58
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,579.78,462.26
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,640.96,508.63
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,680.9,538.94
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,655.57,518.1
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,606.56,479.95
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,555.29,438.67
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,503.6,396.92
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,325.81,258.27
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,163.27,127.17
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,85.92,64.83
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,14.91,6.64
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,404.99,332.83
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,757.62,610.65
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,791.38,636.85
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,800.81,645.61
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,749.24,608.76
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,700.14,573.48
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,644.07,531.06
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,590.22,488.62
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,523.53,433.84
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,456.6,377.35
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,379.97,311.31
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,309.37,248.67
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,230.24,178.58
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,161.95,117.27
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,85.61,42.49
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,19.7,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,19.93,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,48.96,34.21
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,79.71,62.62
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,112.45,92.47
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,145.52,122.44
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,180.6,153.74
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,371.64,321.27
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,584.57,502.91
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,535.84,460.64
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,456.99,392.08
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,318.87,272.6
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,153.44,126.62
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,206.46,172.08
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,279.79,233.79
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,283.69,235.95
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,287.41,238.07
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,306.96,254.04
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,326.74,270.15
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,425.06,352.72
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,546.94,452.24
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,661.44,545.89
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,754.07,621.07
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,701.26,577.48
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,647.36,533.25
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,698.43,576.61
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,765.27,631.06
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,623.6,516.62
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,485.57,402.98
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,346.23,288.43
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,215.72,178.23
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,288.56,241.28
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,342.72,287.96
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,579.05,491.53
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,737.73,623.58
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,386.51,333.39
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,40.53,29.86
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,35.54,25.7
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,30.55,21.4
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,213.95,181.73
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,333.79,276.28
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,253.57,202.35
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,183.48,136.99
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,88.53,48.88
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.95,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,14.04,0.0
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,29.47,19.51
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,51.78,39.9
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,79.75,65.24
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,104.19,87.47
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,129.77,110.49
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,360.64,314.86
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,608.92,525.51
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,673.61,576.94
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,738.46,626.59
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,797.53,669.54
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,847.96,704.98
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,896.34,739.68
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,942.34,772.21
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,982.44,798.64
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,1019.57,822.66
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,911.28,741.83
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,758.79,621.51
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,783.61,640.36
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,806.68,656.63
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,981.74,790.29
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,1121.69,888.78
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,1116.64,884.63
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,1107.44,879.06
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,1093.7,869.86
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,1075.97,858.01
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,1050.17,840.53
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,1020.84,820.61
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,985.39,795.74
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,946.83,768.59
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,900.39,735.93
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,859.81,707.41
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,804.9,667.75
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,748.61,626.78
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,683.68,576.87
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,619.08,524.41
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,549.25,466.4
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,483.8,410.1
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,406.4,342.17
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,334.24,276.7
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,254.06,204.1
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,183.97,139.17
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,103.99,61.24
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,32.82,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,63.46,23.38
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,143.86,106.46
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,210.91,169.04
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,289.17,241.14
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,359.65,305.64
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,436.17,373.35
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,505.77,432.76
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,578.54,492.65
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,642.51,543.83
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,707.19,593.99
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,762.46,634.57
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,821.09,676.81
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,870.41,712.06
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,917.66,745.48
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,958.95,773.27
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,997.49,798.91
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,1026.3,818.16
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,1051.61,835.02
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,1071.53,847.07
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,1074.87,847.62
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,1081.92,851.79
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,1085.04,853.34
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,1087.06,853.24
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,1084.93,850.44
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,1071.44,841.05
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,1054.09,829.22
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,1029.87,811.25
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,1002.09,790.97
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,966.63,766.75
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,928.15,740.37
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,893.44,716.62
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,846.74,683.9
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,792.68,645.72
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,737.26,606.0
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,676.11,559.68
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,614.63,510.5
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,544.98,453.84
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,477.19,396.91
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,403.9,333.66
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,334.72,271.79
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,257.87,203.57
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,188.94,140.74
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,110.09,66.08
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,38.48,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,70.39,31.31
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,162.79,119.41
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,230.14,181.65
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,307.95,251.98
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,378.89,315.54
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,455.4,381.26
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,521.39,435.45
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,591.84,490.68
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,655.17,539.15
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,718.78,585.62
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,775.8,625.03
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,831.62,662.85
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,880.97,695.78
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,928.12,726.81
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,966.22,752.15
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,1001.11,775.23
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,1019.8,787.21
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,1045.86,804.52
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,1061.65,814.29
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,1073.49,821.57
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,1082.07,827.88
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,1086.72,831.73
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,1095.3,836.88
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,1099.41,839.12
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,1086.12,830.5
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,1068.85,819.46
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,1039.13,800.4
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,1006.17,779.16
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,971.09,755.69
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,932.97,730.02
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,893.28,703.42
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,842.28,668.41
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,787.79,630.64
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,732.01,591.35
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,668.54,543.76
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,605.31,494.2
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,538.39,441.79
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,471.0,387.1
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,397.75,325.11
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,328.92,264.65
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,250.05,195.06
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,181.03,132.97
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,106.28,64.42
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,36.38,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,13.73,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,69.08,37.66
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,133.04,97.33
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,202.27,158.67
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,282.77,230.13
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,352.32,292.27
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,428.03,357.89
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,501.55,419.28
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,579.69,482.32
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,640.8,530.43
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,705.06,579.19
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,764.38,620.13
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,823.05,659.54
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,871.8,693.43
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,918.39,725.45
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,957.17,750.16
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,982.27,765.03
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,1011.61,784.45
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,1037.52,801.46
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,1056.6,812.24
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,1071.93,820.56
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,1080.48,825.45
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,1085.05,827.84
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,1086.07,828.1
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,1082.96,825.87
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,1070.27,816.62
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,1053.65,804.92
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,1030.41,789.2
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,1003.47,771.09
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,969.49,747.83
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,932.36,722.44
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,890.42,693.6
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,845.72,662.7
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,792.65,625.82
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,744.34,592.02
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,684.46,549.03
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,623.89,502.73
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,555.63,449.85
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,488.86,396.15
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,415.62,334.85
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,346.15,274.42
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,267.43,206.11
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,197.64,143.81
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,121.05,75.38
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,48.36,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,27.33,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,92.57,54.07
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,166.95,122.62
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,231.72,181.92
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,305.52,248.26
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,373.79,308.28
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,447.24,369.98
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,510.88,421.11
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,575.78,470.7
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,635.01,515.78
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,697.04,561.23
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,748.53,595.08
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,798.12,626.87
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,845.73,659.77
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,891.34,690.97
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,926.36,713.23
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,958.06,733.09
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,987.09,753.85
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,1012.85,772.43
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,742.99,579.32
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,397.67,311.4
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,755.41,592.06
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,1050.88,801.1
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,1050.15,799.22
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,1045.56,797.32
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,1031.35,788.34
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,1013.5,777.13
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,986.79,759.97
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,956.9,740.61
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,921.5,716.5
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,883.41,690.44
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,841.77,662.08
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,793.17,628.38
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,424.89,347.62
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,50.57,36.71
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,224.95,184.85
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,368.08,301.57
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,320.04,262.27
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,274.58,224.85
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,222.73,181.37
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,167.68,134.49
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,123.33,96.03
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,83.15,61.05
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,44.66,27.61
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.06,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.69,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,30.86,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,98.69,60.94
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,174.27,130.22
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,243.43,194.44
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,322.94,267.66
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,394.17,333.58
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,470.54,402.14
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,538.11,460.9
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,610.39,521.61
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,673.67,573.7
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,736.98,623.68
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,795.38,666.09
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,852.73,706.8
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,700.22,584.09
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,487.64,406.28
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,766.65,634.77
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,1019.12,819.44
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,1048.46,836.5
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,1074.16,852.61
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,953.98,764.86
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,792.16,639.35
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,973.93,780.43
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,1120.9,883.43
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,1118.88,879.72
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,1112.62,874.6
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,1098.44,864.56
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,1080.22,851.92
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,1055.45,835.4
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,1026.93,816.32
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,991.59,792.8
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,953.02,767.26
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,907.32,735.19
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,859.25,701.13
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,805.06,663.04
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,755.59,628.0
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,690.74,578.74
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,626.03,526.75
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,556.15,469.18
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,487.97,411.18
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,413.28,346.03
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,344.37,283.62
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,265.75,212.07
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,196.43,147.89
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,116.73,76.96
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,51.54,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,16.32,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,16.22,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,83.56,54.39
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,167.59,126.9
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,233.56,188.36
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,309.24,258.31
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,377.83,320.9
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,451.55,385.85
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,514.47,438.95
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,578.19,490.6
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,640.22,540.44
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,702.73,589.11
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,751.16,623.33
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,796.81,654.38
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,636.71,525.98
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,424.85,351.34
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,610.63,503.47
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,811.48,655.37
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,785.55,629.55
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,734.11,587.85
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,747.75,596.9
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,759.51,603.85
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,636.13,508.51
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,466.58,376.54
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,503.01,405.9
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,517.0,416.57
