Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,456.23,368.82
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,417.27,337.92
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,384.0,311.8
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,351.24,285.87
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,278.49,227.86
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,194.52,159.39
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,177.21,145.63
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,160.22,131.74
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,94.56,76.6
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,33.93,24.29
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,43.89,33.19
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,53.87,42.08
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,47.19,36.37
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,40.52,30.61
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,33.45,24.38
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,26.4,18.07
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,19.77,12.04
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,13.16,5.97
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,7.8,0.89
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.46,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.28,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,10.06,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,30.05,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,85.18,56.81
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,150.41,115.05
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,215.77,174.46
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,296.09,247.02
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,228.65,194.62
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,118.78,99.59
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,270.83,233.05
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,432.31,370.12
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,565.39,479.85
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,708.44,593.8
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,762.48,631.56
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,819.77,670.94
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,867.66,703.16
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,913.43,733.34
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,819.33,660.54
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,679.01,548.47
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,534.98,434.67
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,382.42,310.13
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,609.9,493.36
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,820.76,652.38
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,796.93,631.31
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,752.5,597.43
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,693.54,551.83
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,612.19,489.33
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,490.57,394.74
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,350.2,282.73
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,555.69,450.26
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,728.64,584.5
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,835.96,668.59
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,915.08,726.54
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,870.9,695.3
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,824.41,663.18
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,664.61,543.7
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,495.27,410.34
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,320.26,267.73
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,156.25,128.63
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,344.46,290.4
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,457.63,380.94
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,385.78,318.54
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,318.26,258.99
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,242.89,192.2
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,176.83,132.77
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,106.63,71.49
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,47.37,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,15.53,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.73,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,34.76,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,89.34,60.74
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,154.53,118.33
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,216.43,174.39
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,287.59,237.8
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,357.18,298.32
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,429.79,358.37
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,497.75,410.89
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,568.9,462.31
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,630.33,509.16
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,692.38,555.4
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,748.38,596.68
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,803.6,635.62
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,851.38,669.32
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,897.27,701.58
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,934.59,726.46
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,961.57,744.24
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,990.11,763.86
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,1015.39,781.31
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,919.13,714.47
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,800.26,626.11
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,764.05,600.75
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,745.06,586.42
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,903.41,706.81
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,1045.14,806.13
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,962.4,748.04
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,870.72,683.85
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,785.17,621.01
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,683.76,545.34
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,706.49,564.73
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,707.34,567.25
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,761.71,610.95
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,798.08,639.15
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,638.53,517.97
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,487.21,399.38
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,283.73,235.66
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,76.17,59.87
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,66.66,52.27
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,57.21,44.33
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,200.28,166.58
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,287.43,232.95
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,216.42,170.18
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,154.77,115.94
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,79.02,53.43
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,20.81,0.21
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,15.44,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,48.66,2.12
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,107.2,72.14
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,178.93,135.32
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,246.41,197.22
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,323.7,267.34
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,393.24,330.03
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,467.61,394.84
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,536.25,452.31
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,604.97,507.89
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,666.98,556.45
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,728.97,603.12
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,784.45,641.92
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,838.51,678.87
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,886.35,711.18
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,931.84,741.24
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,837.91,669.04
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,695.11,555.98
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,890.69,703.97
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,1046.32,807.95
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,1063.33,814.41
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,1076.48,819.83
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,958.37,737.01
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,803.26,621.99
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,771.45,598.63
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,756.92,585.85
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,821.07,632.73
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,861.41,661.81
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,947.39,720.43
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,995.14,750.14
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,959.46,725.97
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,930.37,707.37
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,884.65,678.22
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,836.64,647.33
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,783.12,612.53
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,728.24,576.14
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,665.62,531.33
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,603.05,484.71
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,537.52,434.07
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,471.67,381.41
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,398.9,321.7
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,330.43,263.21
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,254.84,198.19
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,188.04,139.13
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,116.44,77.51
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,57.68,12.83
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,18.1,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,14.18,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,42.52,8.54
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,97.1,67.0
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,163.47,125.14
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,226.34,182.31
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,301.8,249.95
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,369.57,310.33
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,442.58,373.44
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,470.94,397.51
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,487.46,410.84
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,595.62,497.62
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,706.39,583.33
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,761.95,623.24
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,816.58,661.11
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,859.1,689.94
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,904.51,720.66
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,941.72,744.06
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,975.95,765.18
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,1004.42,782.63
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,1029.53,797.72
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,1046.26,807.02
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,1059.17,813.84
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,1066.59,818.21
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,1070.14,820.14
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,1065.69,816.78
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1057.39,811.02
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,1042.26,800.03
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1023.47,786.72
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,993.68,764.89
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,968.61,746.54
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,848.15,663.55
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,725.29,574.15
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,669.99,533.53
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,615.75,492.7
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,577.74,464.48
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,538.18,434.55
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,451.46,366.95
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,384.54,313.6
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,423.8,346.45
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,438.96,357.61
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,364.93,295.56
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,293.8,234.84
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,222.35,173.2
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,160.27,118.96
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,97.64,65.76
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,45.31,12.89
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,15.06,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,13.45,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,37.13,11.09
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,90.58,62.53
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,151.45,114.47
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,215.04,169.44
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,290.17,233.72
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,358.84,292.45
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,429.76,351.33
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,499.2,406.63
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,572.72,463.16
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,634.09,509.36
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,695.98,554.69
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,754.38,594.66
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,808.55,629.79
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,855.64,659.13
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,900.64,686.49
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,942.14,709.64
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,981.12,730.63
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,1010.06,746.08
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,1035.57,759.06
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,1043.3,759.93
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,1059.92,766.65
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,1067.34,771.75
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,1070.86,774.68
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,1069.73,774.3
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,1064.63,771.56
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,1049.69,764.92
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,1030.99,755.84
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,1004.95,741.86
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,986.72,732.86
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,950.89,711.72
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,912.12,688.55
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,865.48,658.92
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,816.91,627.54
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,762.73,591.35
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,707.4,553.67
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,647.24,509.24
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,584.91,462.18
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,517.55,411.41
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,452.26,360.35
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,380.08,301.46
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,312.7,244.61
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,239.91,183.03
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,175.86,127.72
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,108.6,71.37
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,53.63,18.17
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.8,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.36,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,53.48,20.99
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,109.29,73.45
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,177.18,131.11
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,243.91,189.96
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,320.74,256.99
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,388.33,315.69
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,460.49,376.29
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,527.88,430.67
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,595.9,483.73
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,656.42,530.04
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,716.86,574.82
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,772.77,613.9
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,827.63,651.65
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,822.1,645.1
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,800.45,627.38
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,898.71,696.01
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,982.49,751.93
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,899.77,692.8
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,775.79,598.72
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,821.1,632.02
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,864.92,662.86
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,823.43,630.8
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,760.8,584.43
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,936.53,716.24
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,1057.74,798.69
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,1043.36,788.09
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,1025.26,776.17
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,1007.98,763.81
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,975.4,741.08
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,939.53,718.71
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,900.81,694.19
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,851.66,660.77
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,800.99,625.98
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,694.35,548.14
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,583.94,464.26
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,588.61,469.56
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,570.68,456.34
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,499.43,400.64
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,431.65,346.43
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,365.84,291.85
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,303.51,238.45
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,232.09,177.26
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,169.35,122.85
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,102.36,67.2
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,50.02,19.1
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,16.34,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.26,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.02,3.62
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,30.32,19.5
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,46.93,34.13
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,67.15,51.53
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,88.07,69.34
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,109.64,87.43
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,132.11,106.03
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,186.84,151.27
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,238.35,193.2
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,324.65,263.55
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,406.93,329.52
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,500.7,402.78
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,587.12,468.98
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,644.02,509.65
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,684.87,538.22
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,713.47,557.45
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,740.1,575.15
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,654.91,509.67
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,560.4,436.4
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,552.51,429.43
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,543.42,421.28
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,605.11,469.16
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,687.74,531.18
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,721.86,556.58
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,753.89,580.55
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,753.2,580.74
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,750.27,579.55
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,762.41,589.4
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,753.83,584.63
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,730.27,569.19
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,704.42,552.0
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,691.43,544.36
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,672.99,532.44
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,678.88,538.74
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,670.7,534.14
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,610.45,487.88
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,550.75,441.33
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,484.35,389.33
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,420.54,337.92
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,350.51,279.59
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,288.74,226.45
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,219.64,167.43
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,159.47,115.64
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,99.01,65.3
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,49.45,20.77
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,16.4,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.4,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,20.69,8.74
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,48.64,33.12
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,84.08,63.04
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,117.23,91.68
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,152.82,122.1
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,187.43,151.24
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,223.68,181.08
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,302.02,244.59
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,379.29,305.85
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,455.19,365.37
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,553.03,439.62
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,659.3,518.31
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,768.03,594.53
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,688.07,531.73
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,579.61,447.38
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,558.75,430.64
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,552.6,423.6
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,450.57,346.45
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,324.42,249.75
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,468.34,359.25
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,594.18,449.82
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,666.88,501.42
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,717.75,537.93
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,663.17,497.38
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,586.89,442.27
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,703.32,529.55
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,813.48,608.52
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,772.49,579.38
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,713.95,539.55
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,686.8,521.59
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,658.0,502.07
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,594.51,456.39
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,533.48,412.01
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,593.31,460.37
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,629.19,489.42
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,510.23,399.67
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,399.49,315.01
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,351.31,278.45
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,304.81,241.81
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,254.44,201.15
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,207.04,161.87
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,158.18,120.9
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,114.07,83.43
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,69.53,46.7
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,30.08,12.75
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,12.31,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.12,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.87,1.67
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,24.37,14.74
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,39.23,27.74
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,57.57,43.58
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,76.06,59.29
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,94.65,74.93
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,113.6,90.65
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,140.79,112.9
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,169.23,135.85
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,188.54,150.82
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,207.97,165.65
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,358.7,286.33
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,510.1,401.32
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,566.51,441.7
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,624.93,483.26
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,758.35,578.48
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,888.62,666.68
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,916.48,681.67
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,941.62,695.89
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,964.26,708.47
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,983.86,719.12
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,898.69,661.33
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,816.08,603.57
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,810.69,600.22
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,803.04,594.58
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,595.23,448.35
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,369.24,281.16
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,232.12,178.57
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,96.6,72.18
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,332.97,261.2
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,564.01,433.12
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,435.88,336.7
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,316.5,245.86
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,410.43,322.08
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,489.49,383.81
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,429.89,338.01
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,373.36,294.73
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,325.23,257.67
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,271.32,215.31
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,227.98,180.08
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,193.04,150.76
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,141.18,107.83
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,100.29,73.52
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,63.86,43.16
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,31.77,14.72
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,13.07,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.27,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.21,0.6
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,16.06,7.76
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,23.92,14.69
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,33.04,22.6
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,42.19,30.4
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,70.17,54.07
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,99.18,78.25
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,94.02,73.54
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,89.18,69.14
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,108.19,84.62
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,127.41,100.08
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,136.63,107.08
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,145.96,114.13
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,154.85,121.07
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,163.9,128.12
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,176.32,137.86
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,188.89,147.71
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,171.82,133.91
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,154.89,120.27
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,215.98,168.66
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,278.92,217.42
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,353.0,274.72
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,408.37,317.04
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,255.07,199.06
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,102.83,77.9
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,136.36,105.16
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,170.5,132.54
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,174.56,135.57
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,178.64,138.71
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,280.42,220.23
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,370.19,290.54
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,422.57,331.86
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,452.91,356.15
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,587.26,462.78
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,672.23,528.66
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,612.87,483.04
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,553.93,437.73
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,490.19,387.95
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,428.47,338.37
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,364.06,284.79
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,302.57,232.19
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,233.95,174.86
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,173.4,123.33
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,111.49,72.15
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,61.56,29.73
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,18.88,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
