Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,25.88,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,73.56,40.32
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,127.58,84.88
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,195.52,141.76
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,163.83,126.24
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,93.67,73.25
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,159.3,127.38
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,237.58,190.78
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,245.88,196.67
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,239.18,190.37
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,252.48,200.07
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,264.79,208.7
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,408.69,321.84
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,567.22,440.33
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,579.05,446.38
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,587.38,450.86
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,775.69,590.31
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,960.52,713.96
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,986.67,728.92
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,997.07,735.31
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,821.06,614.99
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,580.91,438.76
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,641.25,485.25
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,722.11,543.01
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,752.26,564.91
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,780.13,585.54
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,608.34,461.12
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,399.77,305.54
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,479.94,367.93
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,536.9,411.17
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,545.21,418.45
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,567.74,436.0
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,564.4,435.28
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,557.02,431.65
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,517.95,403.36
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,478.7,374.69
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,516.76,405.65
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,532.25,417.92
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,468.12,368.45
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,401.76,316.55
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,333.59,261.44
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,271.52,209.97
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,206.43,155.98
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,149.69,108.44
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,93.29,62.69
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,45.71,23.79
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,16.7,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,28.85,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,82.09,46.21
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,137.53,92.46
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,206.34,151.37
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,271.31,209.14
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,343.95,272.49
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,409.59,329.03
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,479.15,386.77
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,544.16,439.18
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,610.7,491.02
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,670.51,535.54
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,724.02,573.11
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,777.27,608.72
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,829.1,642.63
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,874.22,670.91
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,916.83,697.03
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,953.83,718.94
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,987.71,738.52
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,1014.39,754.13
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,1037.4,767.28
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,1053.62,775.06
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,1065.87,780.37
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,1071.96,783.37
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,1073.98,783.95
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,1068.99,780.22
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,1059.97,774.14
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,1044.83,764.91
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,1025.84,753.36
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,998.53,735.09
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,967.91,714.77
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,932.77,693.71
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,894.66,670.53
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,848.85,641.1
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,808.55,615.19
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,755.04,578.96
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,700.24,541.44
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,638.92,496.87
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,577.9,451.33
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,512.95,401.64
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,450.57,352.29
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,381.07,296.13
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,315.65,241.44
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,245.44,182.63
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,182.97,129.17
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,118.13,75.69
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,66.78,33.61
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,20.07,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,23.12,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,58.54,35.08
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,109.0,76.23
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,167.53,125.47
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,222.86,173.65
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,284.06,226.12
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,344.02,276.64
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,408.62,329.6
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,467.87,376.99
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,529.61,425.01
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,592.56,472.48
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,650.98,515.45
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,706.35,554.37
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,761.86,592.43
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,806.87,622.37
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,850.2,650.42
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,888.63,675.02
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,924.84,697.95
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,952.63,714.74
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,977.39,729.5
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,997.92,741.45
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,1006.5,745.52
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,1014.45,750.85
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,1018.77,753.92
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,1030.61,762.16
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,1037.66,767.32
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,1025.9,759.86
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,1010.38,750.17
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,930.28,697.2
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,835.6,631.95
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,879.69,666.51
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,898.71,681.33
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,819.94,627.02
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,739.47,570.67
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,708.63,550.39
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,669.31,523.1
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,626.93,492.32
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,579.99,457.09
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,512.29,405.01
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,449.31,355.05
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,380.91,298.88
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,316.32,244.14
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,246.48,185.04
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,184.35,131.53
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,119.03,77.4
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,67.04,35.09
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,20.66,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,31.25,1.11
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,87.9,51.43
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,144.41,98.47
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,213.94,158.34
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,278.3,215.38
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,349.03,276.11
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,415.98,332.13
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,485.63,387.63
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,549.24,435.38
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,613.74,481.24
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,674.3,524.63
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,734.5,565.95
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,788.25,599.28
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,832.75,625.69
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,878.29,657.85
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,921.38,688.15
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,957.57,712.41
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,990.58,734.47
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,1017.79,752.88
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1041.39,769.06
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,1057.33,780.95
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,1069.32,790.41
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,1074.69,794.63
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,1076.03,796.42
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,1071.75,793.18
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,1063.45,787.48
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,1047.75,777.65
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1028.23,765.48
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,1000.84,748.57
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,970.14,729.46
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,934.63,706.29
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,896.19,681.06
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,858.79,656.77
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,810.24,624.41
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,756.75,588.26
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,701.97,550.24
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,641.13,504.73
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,580.46,458.28
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,516.18,409.05
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,452.16,358.34
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,381.32,300.06
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,315.15,243.95
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,245.09,184.64
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,182.82,130.92
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,116.58,76.3
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,63.52,33.92
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,20.27,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,32.55,5.66
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,89.53,53.7
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,146.22,100.87
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,215.69,160.84
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,281.53,219.51
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,354.6,283.17
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,421.86,339.78
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,491.63,395.93
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,555.67,445.45
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,620.44,493.37
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,680.75,538.47
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,740.62,581.82
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,794.77,617.45
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,847.34,651.39
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,884.58,675.58
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,927.18,703.43
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,965.27,726.66
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,1000.41,747.79
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,1027.26,764.16
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,1050.45,778.25
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,1066.79,787.25
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,1079.18,793.88
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,1085.08,798.02
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,1086.89,799.76
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,1081.92,795.83
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,1072.88,789.48
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,1057.94,779.71
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,1039.11,767.61
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,1013.98,751.53
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,985.23,733.22
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,949.88,709.96
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,911.45,684.68
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,867.53,655.63
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,821.17,624.77
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,774.78,594.24
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,719.67,557.01
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,658.68,512.52
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,597.42,466.68
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,530.73,416.22
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,465.46,365.03
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,395.2,307.63
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,328.43,251.29
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,256.66,190.77
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,192.42,135.49
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,124.51,79.88
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,71.12,37.75
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,23.74,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,11.53,0.91
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,23.14,13.72
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,47.45,34.84
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,73.11,57.21
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,108.1,87.04
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,144.12,117.88
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,139.74,114.62
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,125.18,102.03
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,79.81,63.05
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,37.25,26.4
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,51.42,38.43
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,65.65,50.36
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,51.06,37.79
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,36.51,25.33
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,44.03,31.62
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,51.57,37.88
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,47.42,34.33
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,43.27,30.8
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,44.12,31.48
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,44.98,32.16
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,91.69,70.9
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,140.2,110.4
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,140.68,110.64
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,141.13,110.98
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,108.27,84.15
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,76.01,57.65
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,77.69,59.12
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,79.37,60.55
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,70.89,53.59
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,62.48,46.69
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,70.82,53.82
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,79.19,61.0
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,136.36,108.81
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,195.43,157.62
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,140.62,112.87
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,87.83,69.09
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,79.2,62.06
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,70.62,54.98
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,62.23,48.09
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,53.86,41.13
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,45.52,34.01
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,37.19,26.82
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,28.47,19.23
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,19.77,11.55
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,13.16,5.64
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.56,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.28,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,27.18,10.71
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,65.59,45.68
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,111.72,84.88
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,166.9,133.28
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,113.41,92.36
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,35.53,26.11
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,34.29,24.99
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,33.06,23.81
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,49.71,38.36
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,66.43,52.76
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,126.25,104.46
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,189.07,157.64
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,192.77,159.88
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,196.39,162.18
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,126.17,102.76
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,59.09,45.36
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,76.29,59.93
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,93.97,74.7
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,153.1,124.43
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,214.15,174.82
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,185.61,150.69
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,157.37,127.03
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,146.49,117.98
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,135.64,108.91
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,127.97,102.52
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,120.33,96.14
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,115.02,91.77
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,109.72,87.42
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,109.68,87.48
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,109.64,87.55
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,169.45,137.87
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,230.74,188.53
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,166.32,135.38
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,104.34,83.61
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,136.68,111.38
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,169.59,139.31
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,89.96,72.19
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,15.69,8.09
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,14.02,6.71
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,12.36,5.3
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,10.29,3.49
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,8.22,1.66
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,6.57,0.19
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,4.92,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.28,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.82,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,35.5,14.33
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,96.14,61.85
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,152.57,110.06
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,220.97,171.07
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,287.59,232.15
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,362.17,299.54
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,430.25,360.35
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,501.79,422.2
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,569.03,478.82
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,639.58,536.4
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,701.3,584.51
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,762.49,630.3
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,819.12,670.12
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,866.79,702.55
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,912.35,733.93
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,955.18,762.96
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,991.77,786.42
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,1025.01,807.29
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,1051.28,824.66
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,1073.74,839.46
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,1089.32,848.03
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,1100.8,853.9
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,1106.03,857.19
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1107.08,857.83
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,1102.83,853.82
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,1094.39,847.14
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,1078.46,836.64
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,1058.55,823.56
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,1033.11,806.66
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,1003.91,787.27
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,967.21,762.23
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,927.38,734.88
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,881.91,703.31
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,833.93,669.65
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,779.95,632.13
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,729.88,596.67
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,668.12,548.46
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,606.12,498.85
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,538.82,443.83
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,472.8,388.18
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,401.17,325.88
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,333.53,265.38
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,261.52,201.51
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,196.76,143.2
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,129.61,85.68
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,75.75,42.18
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,24.56,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,10.59,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,45.77,21.13
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,100.64,63.47
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,157.97,112.01
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,226.93,172.67
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,293.23,231.78
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,366.87,295.67
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,433.97,354.06
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,504.32,413.29
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,570.08,466.37
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,637.09,518.65
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,697.03,564.65
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,756.23,608.37
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,803.49,641.12
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,854.89,676.58
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,899.88,707.65
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,942.2,736.69
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,978.88,760.66
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,1012.27,782.26
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,1039.23,800.51
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,1062.45,816.31
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,1078.78,826.0
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,1091.06,833.09
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,1096.69,836.99
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,1098.16,838.29
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,1093.42,834.0
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,1084.53,827.1
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,1068.59,816.76
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,1048.7,803.87
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,1021.71,786.52
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,991.19,766.75
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,955.29,742.84
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,916.27,716.65
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,869.22,684.73
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,820.08,651.14
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,772.88,617.66
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,717.03,576.8
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,654.92,529.11
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,592.89,480.25
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,526.33,426.88
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,461.16,372.96
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,391.43,313.84
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,324.95,255.71
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,254.42,193.85
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,190.96,137.41
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,125.41,81.79
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,72.69,39.91
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,23.6,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,9.34,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,42.86,21.8
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,91.07,59.67
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,143.8,103.9
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,207.28,159.26
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,274.77,218.54
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,348.3,282.18
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,413.62,338.69
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,482.51,396.45
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,549.35,450.27
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,618.74,504.33
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,679.01,550.44
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,735.86,592.89
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,791.49,631.55
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,846.13,667.86
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,891.87,699.48
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,935.15,729.18
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,973.34,754.11
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,997.03,768.83
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,1023.0,784.82
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,1045.37,798.31
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,1063.9,809.23
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,1078.66,817.67
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,1084.57,821.39
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,1086.45,822.58
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,1083.64,821.26
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,1076.71,817.31
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,1060.41,806.66
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,1040.24,793.51
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,1015.21,775.58
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,986.51,755.24
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,950.41,732.31
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,911.28,707.12
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,866.22,676.45
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,826.01,649.06
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,771.72,611.45
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,715.97,571.41
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,654.09,523.65
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,592.22,474.84
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,525.46,421.72
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,460.76,368.66
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,389.07,308.61
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,321.9,250.62
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,252.15,190.15
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,189.53,135.18
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,123.95,80.5
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,71.75,39.89
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,23.91,1.34
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
