Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,12.38,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,31.07,15.13
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,74.6,41.74
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,133.5,86.26
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,192.93,138.64
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,260.47,200.58
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,327.12,262.47
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,397.3,326.28
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,462.84,384.37
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,530.09,441.81
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,593.13,493.94
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,656.34,544.34
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,710.26,585.75
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,766.73,627.06
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,817.41,661.38
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,865.93,693.41
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,908.64,720.62
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,948.39,745.26
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,982.64,765.65
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1013.41,783.37
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1038.17,796.24
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1059.04,806.32
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1072.94,812.84
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1082.73,816.77
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1086.39,816.77
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1085.86,814.22
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,1080.57,808.75
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1071.11,800.74
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1054.19,789.52
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,1033.31,775.88
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,1006.21,757.45
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,975.48,736.72
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,939.03,712.92
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,899.42,686.94
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,854.48,657.62
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,807.05,626.26
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,753.86,589.96
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,699.05,550.43
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,639.07,505.39
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,581.76,460.96
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,517.19,410.01
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,453.51,358.02
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,385.25,300.39
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,320.02,243.65
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,251.52,184.44
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,189.58,130.29
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,126.63,78.37
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,74.33,39.75
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,28.11,12.82
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,30.33,14.53
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,73.15,39.66
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,130.3,82.08
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,188.94,132.61
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,256.35,192.76
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,320.59,250.65
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,389.2,310.86
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,454.14,366.67
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,520.83,421.93
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,583.26,472.0
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,642.17,517.82
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,698.83,561.11
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,754.25,601.7
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,804.17,634.85
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,851.89,665.86
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,894.09,694.49
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,933.37,720.86
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,967.27,742.28
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,997.7,761.23
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1022.11,777.07
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1042.68,790.38
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1056.37,798.0
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1065.99,803.02
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1070.01,805.52
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1069.89,805.41
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,1063.16,799.89
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,1052.36,791.8
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,1035.6,780.94
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,1014.96,767.56
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,986.97,749.61
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,955.57,729.28
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,919.32,705.12
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,880.05,678.73
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,832.83,646.47
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,783.71,612.56
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,731.4,576.58
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,682.29,540.31
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,619.94,492.04
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,558.24,443.2
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,494.91,392.71
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,432.67,341.48
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,363.59,283.55
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,299.42,228.38
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,234.49,172.07
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,175.93,121.34
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,115.95,73.25
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,66.69,37.69
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,26.88,13.15
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,11.1,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,34.93,19.33
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,77.31,45.02
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,135.35,88.85
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,195.05,141.49
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,262.84,203.66
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,328.07,264.44
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,397.5,327.79
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,463.32,387.22
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,530.73,446.24
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,593.51,498.84
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,656.12,549.49
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,714.7,595.12
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,772.25,638.45
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,824.15,674.7
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,865.89,702.24
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,909.72,732.21
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,950.78,759.71
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,985.25,781.1
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1016.29,799.89
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1040.88,815.45
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1061.68,828.38
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1076.64,835.76
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1087.58,840.45
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1091.5,841.97
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1091.31,840.86
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1086.97,836.05
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1078.45,828.6
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1061.05,816.32
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,1039.73,801.55
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,1014.44,782.75
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,985.35,761.5
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,948.39,736.27
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,908.29,708.84
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,863.45,678.35
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,815.98,645.75
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,762.33,609.05
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,711.82,571.74
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,651.1,525.13
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,589.75,476.72
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,524.01,423.72
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,459.19,369.65
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,390.72,310.39
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,324.32,251.34
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,255.41,190.49
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,192.39,134.51
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,128.76,81.24
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,75.85,42.0
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,28.99,15.14
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.13,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,33.84,18.38
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,77.21,44.53
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,133.84,87.91
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,192.53,139.44
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,258.89,199.73
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,322.09,257.85
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,388.89,317.7
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,453.51,374.43
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,519.46,430.32
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,581.85,480.68
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,644.55,529.38
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,701.11,572.71
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,756.53,613.94
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,801.13,644.5
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,849.38,677.21
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,891.72,705.17
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,931.21,730.85
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,963.31,751.53
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,991.83,769.69
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1016.02,785.9
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1036.49,799.63
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1047.9,805.78
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1055.17,809.3
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1059.38,812.38
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1059.61,812.92
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,967.0,747.99
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,843.56,654.66
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,868.66,675.63
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,888.82,691.93
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,931.67,725.83
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,952.28,741.18
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,865.23,680.04
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,774.12,612.62
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,645.84,515.03
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,521.62,418.09
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,420.25,339.5
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,328.0,266.15
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,355.08,289.55
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,372.19,303.67
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,282.06,230.52
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,204.21,166.86
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,173.95,141.98
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,145.31,118.05
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,117.28,94.28
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,90.67,71.44
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,65.82,50.08
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,43.15,30.67
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,25.24,14.74
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.06,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.69,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,15.48,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,34.33,20.31
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,69.73,40.78
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,128.37,82.44
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,184.57,130.39
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,248.79,187.46
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,272.27,216.02
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,273.51,222.62
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,286.75,235.26
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,282.23,231.54
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,452.06,371.69
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,639.0,521.54
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,694.79,564.72
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,749.29,605.96
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,799.42,640.58
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,847.42,673.1
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,888.75,702.01
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,927.14,728.68
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,831.51,655.34
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,680.14,534.34
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,872.97,686.42
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1031.89,800.99
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,870.04,681.12
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,639.52,500.33
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,473.17,373.33
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,273.45,215.35
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,592.16,470.34
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,872.79,681.87
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,859.74,672.22
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,843.7,661.74
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,662.28,522.93
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,489.98,386.74
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,708.43,564.81
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,870.72,690.66
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,825.12,657.35
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,777.53,623.21
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,586.74,473.61
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,401.5,323.99
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,254.33,205.52
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,107.35,84.13
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,233.97,190.26
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,321.46,260.22
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,273.66,219.04
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,228.76,180.1
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,212.2,160.37
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,179.18,124.82
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,121.09,76.75
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,71.85,40.56
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,29.21,18.84
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.03,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.73,0.63
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,35.92,19.73
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,79.99,44.92
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,137.87,88.05
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,197.18,139.59
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,263.77,199.67
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,329.85,259.8
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,399.0,321.42
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,464.15,378.01
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,530.86,433.81
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,593.57,484.49
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,652.92,530.86
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,709.69,574.62
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,765.11,615.66
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,816.32,650.23
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,865.41,682.68
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,907.51,709.67
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,946.56,734.24
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,980.45,755.42
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1010.85,774.14
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1034.82,789.9
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1054.87,803.14
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1068.89,812.45
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1078.8,819.17
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1082.09,821.15
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1081.17,820.51
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,707.89,556.86
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,246.33,193.46
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,575.59,457.45
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,866.12,672.26
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,798.95,621.23
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,732.4,572.65
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,681.03,535.96
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,643.33,508.5
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,684.15,543.0
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,704.87,561.63
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,426.84,346.28
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,146.9,116.82
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,224.21,182.1
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,297.14,241.75
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,239.89,195.26
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,194.56,158.36
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,167.9,136.47
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,142.02,114.83
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,184.94,142.03
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,182.73,126.15
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,122.4,75.95
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,71.5,39.0
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,27.09,17.57
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.77,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.03,2.47
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,27.74,17.94
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,45.48,33.82
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,64.57,50.62
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,87.32,70.57
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,110.52,90.84
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,194.84,160.1
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,300.59,249.38
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,410.2,342.92
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,537.92,451.82
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,602.39,507.57
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,663.68,559.66
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,661.75,556.59
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,628.91,527.77
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,643.89,537.89
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,650.81,540.94
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,811.92,673.65
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,963.46,789.02
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,997.06,810.74
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1026.98,830.13
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1051.18,846.78
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1071.38,860.55
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1085.08,868.03
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1094.58,872.56
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1098.33,874.33
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1097.82,873.19
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1091.58,868.47
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1081.11,860.88
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1064.09,848.71
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1043.04,833.76
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1015.32,814.05
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,983.94,791.72
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,947.72,765.49
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,908.26,736.84
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,862.12,703.36
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,813.49,667.77
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,760.38,629.09
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,705.56,586.32
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,648.54,539.52
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,586.9,487.99
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,521.21,432.4
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,456.33,375.79
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,387.1,313.53
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,320.18,252.08
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,252.1,189.69
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,189.58,132.83
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,127.16,80.2
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,74.83,42.01
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,28.53,19.35
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.64,3.61
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,36.92,20.61
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,83.06,47.34
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,140.83,91.87
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,199.98,144.03
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,267.06,204.83
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,330.8,262.81
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,397.65,321.66
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,461.59,375.68
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,526.93,427.87
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,587.49,473.89
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,647.46,516.91
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,698.47,552.85
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,751.8,588.98
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,798.85,617.66
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,843.15,643.82
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,883.94,671.14
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,921.84,696.58
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,950.87,716.15
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,975.97,733.24
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,998.83,749.21
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1018.05,762.9
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1027.72,770.08
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1033.35,774.72
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1035.69,776.94
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1034.18,776.8
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1026.42,772.12
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1014.9,765.07
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,931.05,709.87
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,820.61,630.47
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,808.79,623.8
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,793.75,613.77
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,834.38,647.23
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,851.9,661.82
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,807.17,631.69
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,760.47,599.82
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,708.18,561.87
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,656.7,523.55
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,598.98,479.57
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,541.1,434.18
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,468.5,376.44
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,398.62,319.11
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,336.03,265.82
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,275.87,213.93
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,225.54,168.97
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,172.89,121.89
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,116.69,75.92
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,67.85,40.25
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,28.15,18.81
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.53,0.13
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,15.69,5.63
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,30.85,20.65
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,50.26,37.6
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,72.73,56.9
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,97.09,77.65
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,123.69,100.28
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,128.07,104.67
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,125.7,102.69
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,126.18,102.64
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,126.14,102.06
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,204.05,166.86
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,282.73,230.85
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,355.4,289.08
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,423.15,342.52
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,426.2,342.48
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,413.27,330.18
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,507.6,403.88
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,607.88,480.02
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,772.7,608.2
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,931.52,725.36
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,827.59,643.85
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,693.94,538.27
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,858.75,665.62
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,1006.06,771.1
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,882.3,679.55
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,734.59,566.16
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,877.18,676.17
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,993.53,759.62
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,869.85,669.08
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,730.8,563.36
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,680.36,526.72
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,630.46,489.65
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,744.56,581.11
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,826.56,645.84
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,740.24,581.24
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,649.01,512.15
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,632.12,500.65
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,604.14,479.97
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,561.58,446.55
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,517.22,410.95
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,450.95,357.83
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,386.11,304.59
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,319.79,249.02
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,265.4,202.8
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,208.89,154.93
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,158.22,112.33
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,108.4,72.65
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,66.11,41.85
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,32.03,21.47
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,16.58,1.76
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,17.74,7.51
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,31.67,20.78
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,50.41,36.92
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,71.76,55.05
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,95.13,74.69
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,120.44,95.94
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,109.48,87.21
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,92.57,73.03
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,98.15,77.46
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,103.73,81.83
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,94.36,73.61
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,85.02,65.51
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,141.04,111.46
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,198.78,157.82
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,152.15,119.69
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,105.72,81.68
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,84.85,64.55
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,64.24,47.57
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,117.69,91.11
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,172.47,134.78
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,222.21,174.07
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,272.82,213.55
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,293.33,229.38
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,313.9,245.32
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,267.52,209.22
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,221.59,173.29
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,216.54,169.15
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,211.42,164.9
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,341.6,267.39
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,461.3,358.49
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,430.1,334.53
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,399.23,311.37
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,254.36,199.59
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,110.93,85.08
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,95.85,73.18
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,80.89,61.14
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,315.94,254.73
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,523.18,414.91
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,548.03,434.12
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,545.26,431.65
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,484.92,382.93
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,425.32,333.59
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,362.45,279.63
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,301.57,225.97
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,237.58,170.53
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,178.74,119.7
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,120.02,72.53
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,70.22,38.2
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,27.33,17.95
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.25,3.49
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.27,11.3
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,41.19,24.34
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,85.98,49.97
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,142.53,92.53
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,200.42,142.61
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,264.95,200.49
