Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,327.93,257.91
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,395.5,318.28
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,459.03,373.72
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,524.02,428.54
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,585.14,478.69
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,646.23,527.23
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,701.93,570.08
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,751.02,606.94
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,798.78,639.37
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,843.9,668.86
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,884.83,693.86
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,922.89,716.05
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,953.65,732.42
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,980.76,745.69
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1004.04,759.93
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1023.66,771.74
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1035.66,777.1
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,1043.74,780.01
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,1047.42,781.61
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1047.17,780.79
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,1038.12,772.94
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1025.28,762.85
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,1008.73,750.64
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,988.52,736.12
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,923.68,692.76
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,839.32,633.56
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,776.47,589.93
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,717.96,548.39
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,666.61,511.8
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,615.87,475.11
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,606.01,470.27
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,592.39,461.5
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,503.69,394.72
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,429.2,337.76
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,362.5,286.56
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,308.37,243.8
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,262.16,205.98
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,219.46,170.51
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,175.94,134.33
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,135.07,100.08
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,95.21,67.94
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,60.94,41.8
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,33.85,23.66
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,17.72,4.79
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,10.24,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.47,12.8
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,43.19,26.48
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,86.57,51.71
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,141.16,93.05
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,197.42,141.56
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,260.3,197.64
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,321.77,252.74
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,386.82,309.55
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,449.82,363.72
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,513.61,416.77
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,572.82,464.57
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,631.99,510.77
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,687.6,552.66
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,742.12,592.48
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,790.59,626.12
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,829.29,651.22
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,870.1,677.57
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,908.18,701.65
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,940.19,721.28
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,968.92,738.57
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,991.89,752.83
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1011.23,764.69
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1024.46,771.56
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,1033.86,776.0
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,1037.45,777.68
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1037.14,776.96
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1031.01,771.6
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1020.97,763.85
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1004.24,753.23
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,983.8,740.28
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,958.36,724.02
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,929.47,705.45
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,893.4,681.92
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,854.42,656.26
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,811.11,627.36
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,771.6,600.88
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,719.84,564.36
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,666.66,525.67
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,608.75,481.6
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,550.39,435.86
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,488.19,386.03
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,427.0,335.4
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,361.41,279.34
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,299.29,224.9
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,235.03,169.31
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,176.22,118.72
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,118.28,72.4
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,69.68,39.32
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,29.74,20.22
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.88,6.44
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,9.82,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.57,14.95
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,43.26,27.86
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,82.74,53.04
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,130.44,90.12
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,180.63,132.42
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,236.15,181.15
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,309.98,245.02
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,395.59,318.56
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,459.36,374.05
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,523.7,428.37
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,584.12,477.06
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,644.42,523.98
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,699.95,566.35
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,754.21,606.63
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,796.27,636.14
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,841.63,666.89
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,882.24,694.59
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,919.99,720.03
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,951.62,739.89
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,979.81,757.24
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,929.88,720.41
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,844.4,653.37
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,957.5,738.09
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,1042.33,793.61
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,1044.44,793.45
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1042.62,791.45
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,959.83,733.18
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,847.71,648.16
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,935.48,716.05
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,987.82,751.42
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,961.32,731.76
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,931.39,710.54
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,895.17,686.33
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,856.04,660.01
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,777.7,604.96
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,692.52,541.55
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,685.82,539.34
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,665.56,525.81
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,607.32,480.84
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,548.88,434.72
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,445.88,353.58
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,353.06,279.62
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,299.75,234.85
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,249.98,192.24
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,199.01,148.71
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,151.06,107.73
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,104.82,70.52
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,64.74,41.45
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,32.76,22.96
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,19.7,7.74
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.31,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,25.91,16.42
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,46.2,28.23
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,92.73,54.31
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,150.47,97.87
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,210.06,149.49
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,275.86,208.43
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,341.16,267.03
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,408.4,325.92
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,448.85,362.68
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,483.56,392.98
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,567.95,460.55
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,658.18,530.24
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,709.5,568.34
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,762.79,606.78
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,811.64,639.32
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,858.13,669.21
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,898.54,694.32
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,935.91,716.98
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,967.39,735.84
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,995.31,752.21
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1018.13,766.54
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1037.1,778.41
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1049.75,784.73
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1058.37,788.55
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1061.5,790.4
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1060.54,789.77
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1053.1,783.59
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,1041.64,774.97
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,1023.83,763.25
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1002.2,749.15
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,975.08,732.01
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,944.47,712.55
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,908.31,688.81
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,869.11,662.92
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,823.89,633.1
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,776.35,601.33
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,724.52,564.35
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,675.07,527.56
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,615.35,482.32
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,555.24,435.52
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,492.17,385.39
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,430.05,334.34
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,364.27,278.45
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,299.85,222.5
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,235.38,167.07
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,176.16,116.49
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,117.34,70.0
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,67.59,37.04
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,29.27,19.81
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.71,8.3
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.74,16.51
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,45.93,28.59
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,90.48,53.85
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,146.18,95.38
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,203.41,143.91
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,266.89,199.3
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,329.19,253.89
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,395.21,310.12
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,458.41,363.03
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,521.97,414.32
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,581.31,460.84
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,640.46,505.65
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,695.62,546.11
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,749.51,584.48
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,789.97,611.64
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,833.23,639.56
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,872.71,664.5
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,909.36,687.29
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,940.83,706.43
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,968.95,723.29
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,991.25,737.11
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1009.91,748.64
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1021.97,754.54
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,1030.21,758.09
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,1033.13,759.79
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1032.16,759.16
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1025.88,755.25
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1015.72,749.01
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,998.94,738.58
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,978.48,725.87
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,951.7,707.71
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,921.57,687.4
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,886.09,664.32
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,847.7,639.22
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,804.31,610.94
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,764.85,584.81
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,712.95,548.75
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,659.66,510.75
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,601.92,467.43
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,543.79,422.58
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,481.97,373.92
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,420.47,323.97
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,356.2,269.96
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,294.66,217.01
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,231.31,163.39
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,173.35,114.66
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,116.17,70.08
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,68.01,38.48
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,31.27,21.41
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.48,9.27
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,10.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.81,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,25.24,15.93
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,45.27,27.26
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,90.19,52.14
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,145.13,92.35
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,201.55,139.48
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,264.0,193.29
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,324.78,246.2
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,388.56,300.22
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,450.84,350.56
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,513.45,398.89
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,572.0,441.98
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,630.27,482.77
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,684.48,520.23
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,737.46,555.47
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,779.9,581.38
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,826.11,608.21
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,866.12,631.29
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,903.3,652.08
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,934.77,667.53
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,962.91,680.57
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,985.24,692.2
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1003.92,701.63
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1016.46,706.05
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,1025.15,708.28
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,1028.02,709.75
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1027.0,709.13
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,1020.15,705.01
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,1009.41,698.76
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,992.51,689.18
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,971.91,677.51
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,945.07,663.13
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,914.91,646.65
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,879.79,626.0
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,841.78,603.39
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,797.52,577.32
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,751.09,549.36
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,704.94,517.88
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,651.67,480.93
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,594.66,440.95
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,537.3,399.38
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,475.58,352.88
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,414.86,305.6
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,350.45,254.26
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,289.75,204.45
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,227.45,154.1
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,170.27,107.95
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,113.68,65.47
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,65.75,35.37
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,30.38,19.97
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,20.46,9.31
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.07,1.06
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.06,19.22
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,47.08,29.89
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,88.89,54.69
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,139.55,92.34
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,188.99,133.76
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,240.44,178.35
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,274.48,211.71
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,293.66,230.51
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,385.72,303.06
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,494.74,387.33
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,528.41,411.88
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,554.6,429.74
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,590.43,454.48
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,627.94,479.33
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,658.36,498.5
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,684.76,514.35
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,785.43,585.34
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,881.91,649.1
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,911.79,665.68
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,938.4,680.66
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,960.11,693.27
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,978.42,703.72
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,988.98,709.9
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,995.8,713.9
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,938.86,675.91
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,865.88,624.45
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,863.68,623.31
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,858.79,619.77
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,911.46,659.06
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,944.03,681.33
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,871.07,633.34
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,788.66,576.15
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,670.43,494.35
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,572.97,424.72
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,548.58,408.83
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,522.55,391.07
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,535.91,403.67
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,547.98,414.02
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,486.1,368.87
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,428.19,326.19
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,371.76,283.44
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,325.95,247.82
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,277.17,209.34
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,230.75,172.02
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,184.65,134.96
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,142.22,100.94
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,101.43,69.38
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,65.9,43.95
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,38.43,26.84
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,22.34,11.08
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,11.95,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,15.6,1.81
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,33.0,22.58
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,53.33,37.63
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,88.43,62.0
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,131.54,94.91
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,174.09,128.01
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,225.61,170.59
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,265.74,207.94
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,293.78,233.75
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,358.67,287.28
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,424.15,340.57
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,502.16,402.51
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,594.06,473.67
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,646.38,512.51
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,698.27,550.09
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,750.35,587.54
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,798.34,621.32
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,837.48,647.54
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,874.17,671.65
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,905.88,690.75
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,934.68,707.63
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,957.21,721.46
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,976.36,733.01
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,988.69,738.98
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,997.39,742.64
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,1000.02,743.37
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,998.94,741.8
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,992.24,735.68
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,981.86,727.32
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,964.15,715.21
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,943.0,700.97
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,843.66,632.46
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,737.22,555.32
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,731.34,553.34
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,720.61,547.04
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,730.59,556.47
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,724.86,554.31
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,674.31,517.68
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,622.86,479.94
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,566.99,438.02
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,511.46,395.29
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,451.91,348.93
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,393.97,302.44
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,333.64,252.48
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,276.72,204.4
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,214.7,153.03
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,161.95,109.7
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,110.62,70.52
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,67.97,42.54
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.55,25.95
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.09,12.38
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,12.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,8.54,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,16.29,3.73
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,34.38,24.03
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,56.68,40.34
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,81.14,59.45
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,97.51,75.27
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,125.33,97.74
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,159.71,125.89
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,243.81,191.04
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,351.94,276.0
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,363.22,287.28
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,369.93,293.57
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,453.25,359.01
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,540.56,426.29
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,587.83,460.47
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,631.95,491.55
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,451.05,353.18
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,227.75,176.11
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,424.3,329.63
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,622.24,475.07
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,658.33,498.99
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,694.23,523.48
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,686.46,516.38
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,676.03,507.7
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,708.75,530.65
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,740.5,552.48
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,732.23,546.26
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,722.24,539.13
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,730.8,546.14
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,737.37,551.68
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,705.08,528.63
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,672.12,505.22
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,546.31,413.89
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,425.23,323.67
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,583.58,446.57
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,712.11,542.51
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,563.74,432.0
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,430.22,330.65
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,345.05,267.11
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,275.13,213.71
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,374.04,292.78
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,441.94,344.35
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,403.77,313.61
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,360.57,277.96
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,305.25,232.1
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,254.8,189.92
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,202.34,146.15
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,153.72,106.01
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,106.92,70.21
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,67.3,43.55
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,38.81,27.62
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,24.21,13.34
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,13.23,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.29
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,4.88
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.47,8.44
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,11.99
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,15.49
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,42.2,30.16
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,59.73,44.67
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,96.61,75.11
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,133.97,105.46
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,155.92,122.73
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,178.49,140.34
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,143.38,111.71
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,108.03,82.87
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,204.39,160.08
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,316.22,246.89
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,321.9,250.48
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,327.25,254.14
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,334.48,259.34
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,341.54,264.43
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,238.53,184.77
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,151.43,116.23
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,232.39,180.06
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,315.04,243.64
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,245.17,189.51
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,176.32,135.79
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,413.6,321.42
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,628.52,479.57
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,498.64,382.76
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,356.11,275.14
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,259.4,201.51
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,180.08,139.57
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,239.68,187.06
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,310.94,242.57
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,265.09,207.06
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,231.83,181.4
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,203.34,159.57
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,175.49,137.97
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,169.12,133.28
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,162.67,128.46
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,138.05,108.79
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,114.14,89.58
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,100.5,78.65
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,86.96,67.65
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,73.12,56.37
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,59.4,44.98
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,46.64,34.09
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,33.91,23.07
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,22.7,14.12
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,11.52,3.63
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.97,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,10.67,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.45,7.91
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.3,21.58
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,50.3,31.82
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,94.47,56.27
