Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,147.86,95.67
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,202.29,141.45
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,262.16,193.71
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,321.3,245.53
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,383.85,299.16
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,443.75,349.91
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,503.57,399.06
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,560.22,444.3
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,616.82,488.11
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,669.28,527.23
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,720.46,564.25
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,760.59,592.26
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,803.92,620.79
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,842.28,646.39
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,877.86,669.86
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,763.76,583.08
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,591.18,449.33
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,662.07,502.12
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,719.48,543.49
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,872.19,657.85
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,989.16,738.76
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,840.55,632.48
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,640.32,482.66
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,635.8,479.83
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,630.11,475.11
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,360.36,277.07
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,84.72,62.08
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,308.26,238.73
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,516.87,394.82
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,689.91,528.09
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,813.28,620.44
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,769.71,589.73
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,724.24,557.32
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,674.38,521.89
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,623.36,484.68
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,494.38,385.77
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,381.58,298.12
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,338.79,265.08
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,296.47,231.36
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,298.49,228.38
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,277.66,203.78
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,218.94,154.06
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,165.32,109.51
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,112.4,69.01
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,67.21,40.52
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,35.34,24.97
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.76,14.39
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,10.67,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.48,8.84
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.67,22.24
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,51.23,32.81
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,95.76,57.32
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,149.4,97.05
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,204.66,143.67
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,265.4,196.73
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,325.03,249.02
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,387.67,302.57
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,449.28,353.75
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,510.91,402.79
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,568.3,446.65
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,625.43,488.28
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,678.74,524.71
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,730.83,558.17
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,777.59,586.54
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,814.86,605.71
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,853.67,627.02
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,889.72,645.84
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,920.15,660.48
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,947.32,673.0
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,968.8,685.21
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,986.71,695.35
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,998.15,701.39
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,1005.83,705.41
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,1007.86,707.57
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1006.11,707.68
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,1002.54,706.68
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,994.91,703.31
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,978.36,694.75
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,958.14,684.04
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,931.26,669.14
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,901.1,652.09
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,866.45,631.12
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,828.9,608.13
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,784.95,580.7
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,738.94,550.93
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,693.52,519.75
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,641.35,483.1
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,584.3,442.36
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,527.06,399.97
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,466.91,354.2
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,407.64,307.31
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,343.42,254.64
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,283.2,203.85
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,222.09,152.86
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,165.9,106.6
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,111.17,65.55
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,64.91,37.72
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.14,24.87
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,25.39,15.13
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,11.95,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.66,10.93
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,32.29,22.57
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,50.55,32.5
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,94.87,57.47
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,146.48,94.94
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,199.74,139.11
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,258.59,189.75
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,316.91,240.14
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,378.78,292.52
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,437.52,341.63
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,498.08,390.61
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,554.3,434.92
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,610.57,477.92
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,662.64,516.23
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,713.57,552.56
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,760.47,585.3
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,798.62,609.84
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,837.25,635.27
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,873.2,658.61
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,902.79,676.45
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,929.13,692.01
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,950.24,705.39
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,967.86,716.52
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,978.57,722.13
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,985.56,725.41
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,987.95,726.85
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,986.66,726.02
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,902.25,668.77
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,790.49,587.17
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,798.25,594.35
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,802.74,598.48
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,851.34,637.22
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,878.45,658.42
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,842.89,634.68
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,804.77,609.47
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,668.71,509.61
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,537.61,410.81
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,588.79,453.12
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,613.41,473.62
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,538.28,416.03
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,468.56,362.06
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,394.51,304.59
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,333.03,256.14
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,283.29,215.45
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,233.24,174.16
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,201.96,144.83
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,159.44,105.98
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,109.03,67.83
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,65.21,40.08
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.72,26.75
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.15,15.66
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,12.8,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.08,12.31
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.17,25.72
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,55.71,37.47
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,95.83,60.74
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,144.25,96.23
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,194.69,137.6
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,254.27,188.1
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,309.72,235.4
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,368.83,284.89
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,425.63,331.92
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,484.17,378.94
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,539.64,422.27
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,595.77,464.79
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,646.82,502.27
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,694.73,536.49
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,744.3,571.53
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,793.29,604.71
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,831.66,629.94
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,858.01,646.73
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,889.12,665.78
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,917.42,682.74
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,938.67,696.57
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,956.48,708.21
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,970.34,715.92
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,980.65,721.37
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,983.03,722.78
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,981.69,721.92
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,972.38,716.24
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,959.51,708.34
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,942.74,697.62
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,922.52,684.68
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,896.81,668.35
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,868.04,649.91
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,833.29,626.82
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,803.67,607.23
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,759.84,577.61
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,714.21,545.1
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,664.83,509.94
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,614.28,473.03
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,558.86,430.76
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,503.32,387.33
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,444.82,340.97
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,387.58,294.27
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,327.4,243.85
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,270.2,195.1
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,212.37,146.56
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,159.62,103.34
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,108.42,65.45
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,63.3,38.01
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.72,25.81
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.21,15.77
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,12.8,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,23.85,13.2
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,39.84,28.67
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,58.08,41.23
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,87.79,59.97
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,125.81,87.3
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,175.45,124.64
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,236.58,173.27
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,297.74,223.93
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,361.07,275.77
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,416.87,320.9
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,474.4,365.92
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,494.43,381.13
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,505.6,388.27
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,591.87,453.35
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,684.0,520.99
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,727.7,550.39
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,772.55,580.18
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,810.43,604.64
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,845.88,627.25
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,877.0,645.6
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,905.35,662.0
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,926.83,675.7
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,944.97,687.37
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,944.86,687.34
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,954.42,693.87
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,799.17,587.28
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,593.1,437.75
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,600.56,444.4
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,606.82,448.79
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,779.29,576.88
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,908.08,667.55
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,884.19,651.55
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,857.05,634.72
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,662.09,496.68
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,460.27,346.27
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,604.0,458.6
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,699.91,531.39
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,595.11,452.5
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,488.52,372.61
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,501.81,383.73
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,492.71,375.97
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,409.4,311.77
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,334.55,254.07
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,284.54,213.48
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,236.87,174.16
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,189.31,135.3
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,143.38,98.28
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,101.69,66.98
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,65.31,43.14
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,41.73,30.0
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,27.97,17.28
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,14.31,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,10.31,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,20.57,10.93
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,37.59,26.9
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,55.14,40.41
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,77.4,57.51
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,103.31,77.62
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,126.44,97.19
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,149.02,116.22
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,137.58,107.69
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,118.79,92.61
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,174.67,137.02
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,231.84,181.49
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,274.42,213.92
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,319.44,247.8
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,411.38,317.99
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,513.2,393.67
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,526.03,400.71
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,524.36,397.77
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,691.06,522.39
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,849.08,633.11
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,879.13,650.6
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,895.1,659.88
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,914.69,672.6
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,930.97,683.16
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,942.45,689.78
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,950.47,694.23
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,953.57,696.53
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,953.16,696.69
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,634.42,477.77
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,241.66,181.45
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,614.55,468.44
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,908.62,673.59
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,467.82,360.49
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,28.34,16.8
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,380.03,294.55
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,691.76,520.61
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,656.0,494.31
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,617.19,467.56
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,615.98,468.66
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,598.53,457.07
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,403.67,310.32
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,225.35,172.82
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,156.72,119.93
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,96.4,72.49
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,85.03,63.66
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,73.73,54.74
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,62.52,45.96
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,51.37,37.05
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,40.54,28.13
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,29.73,19.07
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,20.61,12.04
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,11.51,3.86
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.09,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.05,14.08
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.66,24.56
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,51.79,32.96
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,95.8,56.02
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,148.0,93.5
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,202.25,137.91
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,261.62,188.31
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,319.37,237.97
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,379.99,289.07
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,440.02,338.49
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,499.7,386.14
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,555.42,429.42
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,610.93,471.22
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,662.68,509.29
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,713.15,545.36
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,757.42,575.3
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,792.06,597.02
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,828.91,619.27
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,863.0,639.29
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,890.36,654.59
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,914.34,667.57
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,933.95,678.39
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,950.1,686.93
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,959.92,690.72
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,966.11,692.34
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,967.84,692.6
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,965.98,690.75
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,958.69,685.62
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,947.87,678.42
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,930.81,669.5
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,910.39,658.39
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,883.28,642.14
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,863.09,630.23
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,828.15,608.62
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,790.66,585.2
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,746.68,556.67
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,701.16,525.8
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,652.44,492.09
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,602.63,456.68
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,549.27,417.01
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,495.14,375.66
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,387.69,294.55
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,299.28,227.86
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,280.32,210.13
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,245.75,178.02
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,195.36,136.71
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,149.46,100.0
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,103.96,66.31
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,64.45,41.62
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.75,29.24
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.28,17.75
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,14.77,0.12
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,10.3,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,20.66,11.46
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,37.01,26.69
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,53.39,39.62
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,71.86,54.91
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,92.21,71.44
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,114.94,90.26
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,138.68,109.8
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,85.63,66.15
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,27.28,17.44
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,38.1,26.48
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,48.95,35.45
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,52.74,38.39
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,56.53,41.32
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,143.38,112.16
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,232.82,183.07
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,218.34,170.7
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,203.45,158.34
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,207.47,161.32
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,211.48,164.25
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,217.65,168.92
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,223.83,173.6
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,274.2,212.58
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,339.4,262.12
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,243.06,187.99
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,161.85,124.56
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,184.61,142.68
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,207.4,160.53
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,186.24,143.64
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,165.14,126.88
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,161.87,124.39
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,158.57,121.85
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,205.97,159.27
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,253.45,196.26
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,237.89,184.25
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,222.43,172.47
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,222.41,172.8
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,222.24,173.0
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,130.6,100.87
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,41.53,28.72
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,38.16,26.08
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,34.81,23.38
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,70.64,53.33
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,106.32,83.15
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,85.83,66.41
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,65.53,49.7
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,55.53,41.54
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,45.52,33.22
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,35.95,25.06
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,26.4,16.81
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,18.12,10.24
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.7
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.86,2.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,14.81,6.98
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,20.18,11.64
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,25.57,16.24
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,28.06,18.34
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,30.57,20.4
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,50.54,37.12
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,70.61,53.63
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,77.31,58.97
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,84.05,64.32
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,73.64,55.42
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,63.22,46.61
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,110.72,85.06
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,159.07,123.36
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,289.8,225.75
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,421.26,324.34
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,443.26,338.99
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,465.1,353.82
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,437.37,331.62
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,407.79,308.26
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,332.72,252.21
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,246.53,186.98
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,386.75,292.61
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,518.51,387.12
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,430.68,322.54
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,328.43,247.08
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,282.9,213.53
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,237.74,179.64
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,498.3,377.54
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,715.85,532.33
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,661.8,493.08
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,596.85,447.57
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,497.57,375.62
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,392.08,297.46
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,574.02,439.31
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,695.72,531.01
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,610.63,466.97
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,527.72,405.03
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,483.96,372.2
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,439.03,337.45
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,384.25,294.84
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,332.36,253.7
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,281.51,212.11
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,232.91,171.82
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,184.3,132.17
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,142.75,98.91
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,102.44,68.72
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,66.97,45.74
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,44.95,33.18
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,30.94,20.33
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,15.89,2.85
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.22,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.24,16.18
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,36.02,25.59
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,54.37,35.66
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,96.01,57.41
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,145.16,92.43
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,152.82,110.26
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,127.47,99.18
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,179.1,139.23
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,241.15,187.44
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,284.22,221.12
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,330.25,256.75
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,449.16,347.88
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,582.32,447.54
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,631.59,482.42
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,679.88,516.15
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,724.57,546.57
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,767.8,575.17
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,804.89,599.88
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,839.47,622.84
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,867.32,640.02
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,891.95,655.05
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,912.56,668.33
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,929.85,679.52
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,940.95,687.62
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,948.53,693.54
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,820.25,604.32
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,655.81,484.4
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,811.86,600.95
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,928.59,682.77
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,911.65,671.28
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,891.45,658.69
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,688.99,515.26
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,460.29,344.73
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,641.13,484.5
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,763.59,576.33
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,622.35,470.63
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,478.69,362.62
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,242.34,186.6
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,14.92,6.43
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,211.3,164.84
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,383.42,296.06
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,377.23,289.73
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,351.62,267.32
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,201.02,151.83
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,74.54,55.95
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,63.75,47.46
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,53.04,38.75
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,42.2,29.71
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,31.39,20.56
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,22.27,13.58
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,13.17,5.4
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.57,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.57,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,13.17,5.41
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,22.69,14.13
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,32.23,21.63
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,43.87,31.58
