Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,55.4,41.26
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,33.46,22.7
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,11.54,4.12
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,56.38,41.76
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,101.24,78.7
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,166.47,131.14
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,233.6,184.03
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,288.27,226.39
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,354.42,277.03
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,361.23,281.37
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,373.8,290.07
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,429.7,331.3
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,478.31,366.2
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,401.63,307.05
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,331.07,252.19
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,500.04,379.41
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,675.53,503.72
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,621.58,462.68
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,576.84,429.17
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,785.82,584.25
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,952.85,697.86
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,955.4,697.73
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,954.39,697.09
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,947.0,691.61
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,936.13,684.01
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,920.49,674.72
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,901.46,663.25
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,743.78,553.84
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,559.55,418.51
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,459.68,347.32
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,353.2,268.66
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,559.1,429.34
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,702.6,536.06
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,654.4,499.61
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,604.95,462.87
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,441.6,339.83
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,297.81,229.69
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,354.16,272.54
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,371.11,280.21
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,319.68,235.86
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,267.64,190.42
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,210.18,142.19
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,157.18,99.12
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,106.27,62.71
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,64.03,39.99
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,40.12,28.96
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.79,20.27
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.51,4.1
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.82,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.28,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.57,0.05
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.22,1.48
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,45.1,33.2
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,81.81,64.12
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,211.95,163.06
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,380.7,293.77
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,363.09,284.94
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,303.64,239.86
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,446.5,351.53
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,609.65,474.2
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,661.06,511.41
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,711.23,547.67
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,757.6,579.35
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,795.21,603.56
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,723.16,548.85
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,610.05,463.0
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,598.53,454.56
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,596.18,451.61
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,594.98,450.63
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,592.29,448.56
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,487.15,371.53
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,394.22,301.7
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,599.51,458.27
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,775.51,585.8
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,889.85,670.99
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,962.29,722.2
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,813.4,616.11
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,626.8,476.53
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,682.03,519.8
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,728.88,554.9
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,525.14,404.21
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,323.65,249.55
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,555.11,433.55
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,717.42,556.07
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,557.2,433.75
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,402.05,314.0
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,479.48,375.71
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,512.62,399.15
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,453.75,350.92
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,395.58,302.32
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,269.88,205.24
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,177.54,137.76
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,186.5,134.96
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,160.78,101.34
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,106.65,61.64
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,59.77,36.24
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,38.09,27.86
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,30.16,20.28
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.78,7.06
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,7.68,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.41,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.05,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.52,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.75,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,18.96,10.85
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,32.23,22.29
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,20.64,12.17
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.08,2.14
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,53.1,39.67
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,97.4,76.79
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,75.74,58.27
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,54.04,39.86
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,51.99,38.05
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,49.94,36.24
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,82.26,62.86
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,114.9,89.36
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,96.77,74.36
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,78.67,59.45
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,103.75,79.96
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,129.08,100.49
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,149.95,117.35
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,170.98,134.27
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,218.7,172.33
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,266.88,210.25
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,307.07,241.65
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,361.98,284.09
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,300.97,236.64
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,254.93,200.69
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,240.47,189.52
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,226.02,178.24
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,240.76,190.17
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,255.34,201.93
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,254.48,201.51
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,253.47,201.02
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,252.95,201.01
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,252.13,200.77
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,262.14,209.64
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,263.62,211.67
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,267.44,215.33
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,268.65,216.61
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,188.05,151.62
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,111.16,88.7
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,75.92,59.43
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,40.54,29.42
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,34.71,24.54
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,28.89,19.59
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,23.5,14.92
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,18.11,10.18
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,13.16,6.25
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.21,1.6
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.51,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.85,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,16.18,4.6
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,31.16,21.59
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,46.74,36.27
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,64.07,49.06
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,89.14,67.65
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,117.3,89.87
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,160.38,122.46
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,214.16,165.27
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,256.38,201.76
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,299.04,238.02
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,344.07,275.23
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,390.42,312.72
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,430.6,344.5
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,469.89,374.78
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,541.58,430.88
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,612.21,485.34
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,636.13,501.25
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,655.58,513.61
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,679.6,530.32
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,700.93,544.8
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,554.9,432.17
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,383.43,297.53
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,578.27,448.87
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,752.64,577.75
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,635.43,488.28
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,486.85,375.05
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,459.5,354.91
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,431.7,333.8
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,333.18,258.48
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,226.71,175.71
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,524.97,410.43
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,792.38,606.2
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,775.88,593.47
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,756.58,580.63
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,515.31,402.11
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,270.31,211.17
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,447.6,353.63
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,587.73,461.05
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,526.77,413.77
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,477.11,375.45
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,358.55,283.31
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,255.45,202.11
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,344.53,271.33
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,385.42,296.54
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,297.55,225.87
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,227.52,171.05
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,184.05,135.32
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,144.55,103.62
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,105.18,73.55
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,69.87,50.32
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,49.19,37.94
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,34.65,24.46
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,21.13,9.89
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.17,4.63
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.18,20.81
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,40.12,30.39
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,54.73,37.36
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,99.96,59.98
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,152.69,97.87
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,206.59,142.78
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,264.99,193.66
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,322.74,244.39
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,382.74,296.01
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,441.99,346.28
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,500.4,394.46
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,555.61,437.93
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,610.12,479.35
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,660.49,517.9
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,709.52,554.48
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,754.89,586.45
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,791.51,610.93
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,827.86,635.41
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,861.38,657.75
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,886.25,673.03
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,907.27,685.67
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,925.93,698.06
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,941.14,708.18
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,955.18,716.25
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,951.95,712.71
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,952.07,712.75
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,948.74,710.54
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,939.15,704.53
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,917.99,690.44
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,797.51,603.0
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,672.5,510.52
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,627.98,478.76
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,572.87,438.65
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,672.72,516.11
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,740.99,568.09
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,704.03,540.57
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,664.72,511.68
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,527.01,407.64
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,396.27,307.38
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,269.92,210.21
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,157.22,121.54
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,282.66,219.58
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,370.72,281.01
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,315.33,234.26
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,258.54,186.5
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,204.51,141.98
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,155.4,102.83
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,108.11,69.0
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,68.15,46.31
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,48.02,36.16
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,36.93,25.91
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,22.64,11.15
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,8.54,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,20.81,8.76
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,33.6,23.13
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,44.23,33.1
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,59.68,41.6
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,98.5,67.68
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,122.67,90.58
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,169.34,122.7
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,236.33,173.56
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,297.86,222.95
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,366.23,278.01
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,368.86,285.5
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,337.53,263.23
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,453.79,353.46
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,585.07,453.35
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,633.2,488.59
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,678.34,521.22
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,653.65,499.03
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,602.04,456.86
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,606.58,459.04
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,607.34,458.07
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,741.84,559.73
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,877.15,658.32
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,772.27,578.19
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,635.2,474.84
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,800.24,598.91
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,936.07,695.55
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,938.91,696.08
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,938.35,695.43
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,830.07,616.3
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,703.83,521.93
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,810.34,603.22
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,890.14,661.43
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,865.62,644.25
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,838.08,625.82
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,691.15,519.03
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,535.78,403.31
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,628.43,475.95
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,683.33,518.42
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,635.43,483.67
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,586.65,448.07
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,532.52,406.91
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,479.01,365.25
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,423.38,321.28
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,369.21,277.36
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,277.54,206.78
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,207.38,154.81
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,187.49,133.82
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,155.39,102.46
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,108.53,68.89
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,67.9,45.8
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,48.05,35.91
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,36.46,25.34
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,22.73,11.44
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,8.54,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,21.12,9.72
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,35.32,24.92
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,49.55,38.21
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,66.83,49.42
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,97.97,66.07
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,138.12,94.06
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,185.58,130.56
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,245.28,178.69
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,272.13,206.47
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,280.28,216.51
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,324.88,250.85
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,371.81,285.76
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,404.5,309.11
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,435.29,330.36
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,460.28,348.39
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,474.55,358.67
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,468.76,353.37
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,458.64,344.89
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,467.82,351.58
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,464.59,349.27
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,511.2,382.33
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,546.96,407.03
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,576.75,428.74
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,606.31,450.28
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,559.35,416.16
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,497.01,371.22
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,481.05,359.73
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,464.54,347.47
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,457.75,342.41
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,450.52,336.99
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,535.17,399.55
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,603.24,448.7
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,519.82,387.61
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,427.58,320.19
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,527.65,396.1
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,616.62,460.67
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,548.68,411.13
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,476.13,358.84
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,508.01,385.18
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,525.99,399.63
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,384.26,293.66
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,260.24,199.71
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,219.22,168.8
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,180.72,139.26
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,157.55,121.37
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,134.22,103.14
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,114.32,87.67
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,95.25,72.7
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,77.06,58.25
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,59.85,44.23
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,44.25,32.68
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,28.72,18.83
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,16.51,7.0
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.27,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.27,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,16.51,6.63
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,28.62,18.97
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,44.47,33.38
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,60.3,45.37
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,77.95,59.78
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,97.07,74.97
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,125.95,97.38
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,158.69,122.92
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,235.78,178.72
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,338.05,255.63
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,405.96,308.63
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,478.39,364.63
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,530.64,405.02
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,582.39,444.06
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,630.59,479.4
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,677.7,513.13
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,717.85,541.14
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,754.88,566.44
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,692.37,518.54
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,605.85,452.89
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,740.63,553.47
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,869.08,644.6
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,889.2,655.25
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,906.24,664.66
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,917.88,670.94
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,926.26,675.14
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,928.15,676.73
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,926.7,676.3
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,924.78,674.85
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,919.09,671.0
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,729.72,539.28
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,519.52,385.31
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,606.56,451.35
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,674.68,501.23
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,730.78,544.46
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,760.96,569.22
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,720.93,540.95
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,676.48,509.62
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,548.11,415.39
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,433.79,329.89
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,466.07,355.11
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,474.96,360.09
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,420.56,317.31
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,367.63,274.9
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,273.36,203.14
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,199.34,148.84
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,185.82,132.82
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,156.81,103.8
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,110.39,70.85
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,70.31,48.19
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,50.84,38.19
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,39.13,27.57
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,24.56,13.41
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,10.24,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.24,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,21.94,10.93
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.43,23.82
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.62,32.46
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,57.09,39.56
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,93.59,64.69
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,106.37,81.33
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,101.04,77.72
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,90.65,69.76
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,137.51,107.04
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,189.72,148.09
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,216.46,168.96
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,244.0,190.31
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,275.87,214.45
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,308.8,239.07
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,433.05,334.86
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,557.09,428.1
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,543.98,416.17
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,513.25,391.65
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,590.35,448.87
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,661.36,500.37
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,667.69,503.59
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,671.41,505.33
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,674.77,506.5
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,676.14,506.28
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,693.62,518.5
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,709.8,529.67
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,641.63,480.01
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,584.53,437.89
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,605.71,454.03
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,625.37,468.56
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,610.33,457.79
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,594.39,446.6
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,556.67,418.6
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,519.33,390.9
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,522.43,394.36
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,522.93,395.63
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,504.67,382.98
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,484.65,368.96
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,487.31,371.64
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,475.7,363.29
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,424.92,324.96
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,376.63,288.22
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,337.7,258.39
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,298.34,227.39
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,286.27,213.57
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,255.26,182.51
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,203.09,139.73
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,155.37,102.07
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,108.28,68.26
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,66.56,44.95
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,48.47,36.35
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,37.98,26.78
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,25.02,14.06
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.22,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,22.7,11.92
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.47,24.03
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.67,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,56.89,44.46
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,100.86,61.6
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,149.82,95.38
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,139.8,99.22
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,93.85,72.22
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,131.76,102.34
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,173.77,135.14
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,174.54,135.17
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,176.37,136.03
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,197.7,152.05
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,219.53,168.2
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,247.02,188.74
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,282.41,214.92
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,309.61,234.33
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,337.3,253.87
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,314.05,235.76
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,280.22,210.1
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,489.37,363.49
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,696.56,502.31
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,818.09,583.61
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,913.33,642.58
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,924.0,645.15
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,931.23,646.93
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,933.18,650.01
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,931.65,651.15
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,920.52,646.45
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,906.11,639.8
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,902.59,639.89
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,883.15,629.81
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,858.27,616.29
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,830.36,600.61
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,797.18,581.23
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,761.45,559.33
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,720.65,532.84
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,677.9,504.24
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,630.9,472.04
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,582.79,438.07
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,530.8,399.66
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,478.61,359.89
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,343.01,259.1
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,229.37,175.21
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,210.79,160.49
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,186.9,140.75
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,155.27,115.74
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,125.15,92.08
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,96.55,70.42
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,70.42,51.74
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,52.93,40.03
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,37.99,26.7
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,23.52,13.04
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,14.84,5.95
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,25.62,16.38
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,39.96,29.34
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,54.06,42.0
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,69.81,53.23
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,85.83,66.41
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,95.07,73.89
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,104.22,81.18
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,118.48,92.53
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,132.94,103.94
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,186.99,146.86
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,242.8,190.64
