Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,192.03,150.18
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,134.2,103.64
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,173.26,134.71
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,213.2,165.95
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,383.68,299.07
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,559.33,429.62
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,613.25,468.28
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,669.4,508.59
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,741.63,558.72
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,806.81,602.85
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,790.78,588.24
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,770.83,571.63
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,715.9,530.31
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,655.35,485.03
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,710.72,525.2
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,752.34,554.78
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,741.05,545.09
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,728.1,534.78
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,696.05,512.49
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,663.42,489.82
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,726.28,536.86
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,773.63,571.89
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,789.31,586.05
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,777.97,581.52
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,647.57,486.49
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,512.2,386.08
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,572.51,434.13
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,600.92,455.86
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,548.0,415.4
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,494.83,374.14
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,438.58,329.77
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,381.17,283.21
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,322.86,234.53
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,266.9,187.09
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,210.03,139.82
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,157.26,97.72
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,106.28,62.04
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,61.36,39.69
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,44.96,33.45
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.4,24.78
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,24.0,13.74
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.45,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,11.95,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.41,12.49
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,33.24,23.49
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,40.67,30.58
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,52.08,40.97
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,97.98,56.83
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,150.24,93.01
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,204.01,136.43
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,261.76,185.27
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,321.16,235.57
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,380.1,284.47
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,436.6,332.24
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,493.66,379.24
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,548.36,422.51
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,600.7,462.84
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,649.72,500.67
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,697.14,536.59
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,741.18,568.7
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,783.3,597.91
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,818.56,622.13
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,850.86,644.28
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,878.43,662.12
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,902.62,677.62
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,921.98,690.68
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,937.78,701.4
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,947.71,708.26
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,953.92,712.81
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,955.54,714.2
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,953.47,713.24
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,943.71,706.13
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,930.43,696.73
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,914.09,686.0
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,894.31,672.98
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,866.45,654.41
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,835.87,633.94
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,744.54,567.56
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,643.76,491.59
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,674.67,518.01
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,683.52,526.96
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,636.71,492.12
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,588.73,456.07
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,319.18,249.91
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,71.54,52.6
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,200.68,156.14
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,302.52,233.55
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,291.35,219.78
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,261.3,188.9
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,208.24,144.92
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,159.36,105.86
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,111.05,70.43
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,66.55,45.62
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,49.39,37.75
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.6,28.74
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.56,16.17
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.22,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.61,14.9
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.88,26.48
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,43.22,33.73
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,54.19,44.05
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,101.06,60.88
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,154.08,98.82
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,208.16,144.16
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,266.09,195.35
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,323.39,247.03
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,384.09,300.67
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,441.48,350.27
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,499.56,398.91
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,553.14,442.54
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,605.8,484.02
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,656.35,522.46
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,705.54,558.7
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,744.6,587.02
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,786.6,616.52
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,824.4,642.32
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,859.47,666.02
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,888.99,684.79
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,915.4,701.34
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,936.38,715.07
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,953.85,726.48
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,966.87,733.95
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,976.28,739.06
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,978.83,741.03
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,977.66,740.64
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,971.45,735.57
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,961.51,728.11
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,945.65,717.74
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,926.19,705.01
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,901.02,688.38
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,872.47,669.42
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,838.77,646.79
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,802.16,621.99
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,760.33,592.41
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,716.25,559.89
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,668.0,523.38
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,620.74,486.68
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,565.61,443.27
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,510.28,398.52
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,451.93,350.6
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,394.2,301.77
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,332.07,248.06
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,274.47,197.48
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,216.19,147.29
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,161.82,102.56
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,108.79,64.89
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,62.68,42.19
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,46.66,36.01
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,39.04,28.84
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.57,15.85
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.01,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,7.68,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,6.83,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.42,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.44,15.71
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.23,28.52
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.37,37.3
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,59.16,48.21
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,104.27,66.28
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,154.12,101.28
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,205.51,143.41
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,261.19,191.43
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,316.43,239.51
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,374.27,289.0
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,429.88,335.63
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,486.39,381.27
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,540.48,423.56
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,593.43,463.4
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,642.45,499.47
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,690.22,533.27
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,736.56,564.14
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,776.26,589.02
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,812.32,609.34
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,845.58,626.92
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,873.38,639.94
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,897.92,650.47
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,917.33,661.89
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,933.25,671.23
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,942.93,676.59
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,948.97,679.86
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,950.54,681.77
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,948.54,681.61
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,941.14,677.95
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,930.22,672.12
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,913.62,663.0
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,893.61,651.74
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,868.59,638.01
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,840.45,622.0
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,807.32,601.74
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,771.5,579.43
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,729.87,551.57
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,691.15,524.67
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,643.27,490.7
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,594.07,454.79
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,540.56,414.51
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,487.19,373.05
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,430.1,327.15
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,374.92,281.45
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,317.03,233.07
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,262.39,186.75
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,207.44,140.72
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,156.56,99.91
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,107.52,65.82
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,63.41,43.27
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.64,36.38
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.91,28.28
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,28.4,17.99
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,17.58,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,9.39,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.03
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,26.83,17.43
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,47.2,34.72
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,69.77,53.52
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,92.05,71.77
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,86.44,66.84
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,80.72,61.89
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,84.53,64.73
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,88.35,67.55
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,160.07,125.66
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,233.37,183.56
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,244.27,191.19
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,255.17,198.95
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,283.87,220.81
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,322.86,250.19
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,337.01,259.87
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,351.13,269.52
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,401.12,306.74
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,451.69,343.59
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,471.22,356.86
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,490.43,370.02
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,498.09,375.69
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,505.13,381.04
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,453.47,343.54
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,401.91,305.83
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,330.79,253.15
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,251.79,193.44
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,280.93,216.27
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,319.56,245.76
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,393.21,302.36
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,471.7,360.81
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,271.79,210.42
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,86.83,64.85
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,203.09,158.35
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,312.63,242.8
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,307.46,238.63
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,304.1,236.1
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,290.19,224.98
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,272.11,209.89
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,185.91,143.58
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,109.82,85.36
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,94.79,73.59
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,79.91,61.61
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,65.96,50.08
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,52.22,38.51
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,39.51,29.15
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,26.43,17.39
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,16.49,8.15
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.57,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.41,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.31,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,25.8,15.73
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.47,27.17
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.9,35.17
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,58.12,46.33
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,62.66,40.14
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,40.52,29.18
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,48.44,35.8
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,56.38,42.31
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,81.22,62.88
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,105.96,83.0
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,129.11,101.66
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,152.72,120.51
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,173.58,136.7
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,194.91,153.08
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,191.61,150.01
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,188.05,146.83
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,192.05,149.45
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,196.04,152.04
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,196.65,151.96
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,197.2,151.86
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,229.88,176.63
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,262.88,201.13
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,234.81,179.4
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,206.63,157.74
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,196.93,149.98
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,187.13,142.11
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,254.55,193.49
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,322.49,243.81
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,331.78,250.36
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,328.81,248.27
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,416.66,313.91
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,513.89,383.73
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,499.54,373.15
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,474.66,356.05
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,491.65,369.36
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,496.07,373.36
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,410.26,310.98
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,321.14,245.13
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,306.36,235.04
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,291.21,224.13
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,217.78,168.12
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,145.23,111.73
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,118.46,91.05
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,92.08,70.22
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,93.06,71.47
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,93.88,72.54
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,81.41,62.61
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,69.05,52.61
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,80.99,55.14
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,66.41,46.34
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.64,38.86
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.94,29.95
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.31,18.07
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,15.84,0.3
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,13.54,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,28.3,18.11
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,42.8,32.13
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,53.66,42.4
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,65.98,53.74
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,49.91,31.36
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.23,1.46
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,21.04,12.51
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,33.9,23.48
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,48.06,35.37
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,62.27,47.12
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,58.54,43.81
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,54.82,40.55
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,39.85,27.84
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,24.9,15.22
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,39.92,27.69
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,54.99,40.08
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,82.7,62.74
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,110.56,85.25
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,114.44,88.22
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,118.36,91.28
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,121.88,93.86
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,125.44,96.49
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,178.68,138.93
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,232.55,181.08
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,235.45,183.1
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,238.24,185.22
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,271.05,210.67
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,303.86,235.84
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,279.07,216.76
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,254.3,197.79
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,266.03,207.13
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,277.6,216.23
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,238.05,185.62
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,198.93,155.16
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,176.34,137.51
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,153.97,119.87
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,197.26,154.76
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,239.95,188.77
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,268.03,211.32
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,288.06,227.39
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,262.97,207.94
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,238.33,188.81
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,219.24,174.2
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,199.96,159.16
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,202.67,160.14
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,195.66,152.1
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,163.47,125.79
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,133.84,102.13
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,111.24,80.44
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,75.4,55.37
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,59.04,46.77
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,46.27,35.03
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,31.23,20.85
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,15.85,1.53
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.4,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,12.38,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,26.89,17.07
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,40.96,30.54
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,55.43,43.99
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,70.48,57.76
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,95.33,72.86
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,122.32,93.83
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,126.11,98.98
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,122.4,97.63
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,113.85,90.18
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,104.3,81.89
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,159.73,127.0
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,220.63,175.79
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,250.41,198.78
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,281.16,222.36
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,257.76,203.35
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,226.63,178.24
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,236.13,185.17
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,245.63,191.96
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,250.01,195.06
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,254.3,198.14
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,316.49,245.64
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,371.58,286.63
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,315.44,243.9
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,249.8,193.63
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,251.43,195.01
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,252.96,196.13
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,240.41,186.35
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,227.75,176.52
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,327.94,254.03
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,419.8,322.88
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,388.16,298.69
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,356.68,275.11
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,385.08,297.28
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,412.3,318.14
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,318.67,247.74
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,221.3,172.81
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,210.03,164.45
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,198.86,155.9
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,188.56,147.98
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,178.34,140.12
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,139.97,109.56
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,102.31,79.23
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,96.77,75.0
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,91.25,70.7
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,93.46,72.79
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,95.47,74.72
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,83.0,64.56
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,70.64,54.37
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,58.4,44.13
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,46.3,33.84
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,35.14,25.56
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,15.39
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,14.82,6.94
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.1,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,20.34,0.0
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,26.9,17.01
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,35.46,25.52
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,41.95,31.67
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,48.91,38.03
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,92.93,53.86
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,142.75,87.43
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,171.47,122.92
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,165.06,128.77
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,175.68,137.87
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,183.73,144.4
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,215.88,169.3
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,249.66,195.09
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,242.91,189.12
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,229.44,177.89
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,315.94,244.18
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,410.36,314.09
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,477.73,363.03
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,557.95,420.15
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,515.33,387.48
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,465.7,350.06
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,682.86,512.42
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,872.13,641.48
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,742.15,548.07
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,562.17,415.3
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,615.75,455.5
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,680.03,500.73
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,656.57,483.77
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,642.63,473.88
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,702.52,518.01
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,756.92,557.26
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,827.78,610.92
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,869.17,640.89
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,742.28,551.48
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,599.26,446.28
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,474.95,357.49
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,356.68,269.98
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,498.13,379.62
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,611.79,463.61
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,466.99,355.63
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,335.55,256.43
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,343.44,263.42
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,340.23,260.85
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,279.61,214.93
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,222.43,171.57
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,112.73,85.47
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.77,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.94,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.11,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.29,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.46,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.05,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.82,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.55,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,10.71,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,25.22,15.66
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,39.23,28.82
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,54.93,43.22
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,68.99,56.0
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,88.55,68.85
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,109.53,85.57
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,149.11,115.02
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,198.78,153.56
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,243.25,189.45
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,291.11,228.19
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,272.69,215.69
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,239.72,189.81
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,398.91,316.03
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,580.68,456.98
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,629.89,494.82
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,677.82,531.44
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,715.95,559.15
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,756.12,587.6
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,792.23,612.92
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,825.72,635.75
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,639.57,494.47
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,389.58,298.47
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,604.31,463.8
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,812.57,615.0
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,883.11,667.06
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,930.19,699.62
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,715.87,544.42
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,445.33,337.87
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,302.09,231.45
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,155.71,118.34
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,439.62,340.55
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,693.0,526.0
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,774.18,588.13
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,828.99,631.39
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,709.93,541.66
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,590.5,450.95
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,400.48,309.49
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,217.5,167.56
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,426.78,334.54
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,580.93,450.21
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,528.34,408.07
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,476.74,367.04
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,381.47,293.65
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,302.62,233.24
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,234.14,180.08
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,178.54,137.91
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,151.32,116.37
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,125.74,96.25
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,100.86,76.87
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,77.56,59.42
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,60.65,47.85
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,44.63,33.41
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,29.66,19.62
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.03,2.82
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.28,0.85
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.1,18.41
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.72,29.65
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,48.09,37.57
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,58.41,47.0
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,101.18,68.57
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,136.38,98.0
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,177.35,130.18
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,225.17,169.42
