Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,287.32,217.6
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,362.84,278.26
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,385.39,302.13
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,384.95,304.81
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,339.75,269.77
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,277.77,219.64
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,232.99,183.93
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,181.19,142.17
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,287.47,226.24
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,393.13,306.97
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,539.91,420.4
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,688.0,530.75
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,585.4,450.67
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,461.21,354.23
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,392.3,302.44
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,311.35,240.4
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,357.11,274.97
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,392.16,300.64
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,508.81,388.69
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,612.45,464.55
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,451.04,345.19
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,269.59,207.21
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,611.19,475.06
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,877.18,663.98
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,851.18,643.98
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,822.39,624.65
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,790.51,603.15
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,755.97,579.39
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,721.42,554.15
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,678.89,522.89
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,548.3,423.68
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,432.04,334.21
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,471.77,365.55
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,482.21,371.04
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,425.81,325.27
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,371.3,280.03
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,186.53,138.59
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,38.89,27.02
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,33.89,23.06
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,28.9,18.97
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,60.6,36.43
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,60.97,41.48
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,47.27,36.16
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,40.15,29.56
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.2,18.46
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.87,5.79
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,8.54,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.61,1.32
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.44,16.94
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,36.29,26.41
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,42.78,32.57
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,49.14,38.39
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,92.78,53.73
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,143.58,87.49
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,196.34,129.55
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,252.67,177.24
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,310.94,227.31
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,368.26,275.98
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,423.66,322.32
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,479.57,367.55
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,532.89,409.32
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,585.65,449.19
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,632.0,483.14
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,678.7,516.2
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,721.02,545.15
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,761.14,571.75
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,796.95,594.68
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,829.99,615.41
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,857.97,631.36
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,882.79,645.09
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,902.61,656.73
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,918.97,666.15
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,930.04,672.83
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,937.55,677.37
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,939.72,678.6
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,938.31,677.72
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,932.43,672.8
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,922.92,665.7
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,907.64,656.33
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,888.87,644.81
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,864.58,630.27
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,837.04,613.55
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,804.81,593.14
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,769.72,570.7
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,729.75,543.64
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,687.48,514.05
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,641.6,482.12
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,594.1,448.01
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,542.92,409.29
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,491.29,369.03
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,435.34,324.07
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,379.71,278.17
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,322.51,230.26
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,266.86,182.96
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,207.53,133.82
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,154.22,91.62
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,102.18,56.31
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,55.62,35.62
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,42.67,31.49
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,36.97,26.32
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,28.0,18.02
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.83,6.79
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,8.54,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.32,2.19
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.84,17.03
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,37.11,26.71
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,43.57,32.74
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,49.9,38.45
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,93.38,53.66
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,144.08,86.72
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,196.25,127.41
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,252.01,173.57
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,307.16,219.77
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,366.36,268.23
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,421.07,312.85
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,476.32,356.57
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,529.26,397.6
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,581.73,437.09
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,627.39,470.14
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,673.6,502.59
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,715.74,531.34
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,755.62,557.88
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,791.38,581.47
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,824.41,602.74
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,851.64,620.13
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,875.7,635.5
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,895.2,647.97
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,911.3,658.33
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,922.19,664.66
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,929.58,668.85
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,931.28,669.8
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,929.48,668.67
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,920.59,663.6
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,908.33,656.48
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,892.8,646.39
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,873.94,634.24
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,848.98,618.58
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,821.06,600.99
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,788.24,579.68
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,752.82,556.04
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,718.7,532.07
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,676.37,502.16
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,629.84,469.73
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,582.04,435.5
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,530.77,397.14
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,479.3,357.54
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,423.16,313.28
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,369.01,269.34
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,313.46,223.62
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,260.25,179.26
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,206.27,135.3
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,156.04,96.24
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,107.34,63.5
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,64.91,43.82
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,49.11,36.74
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,41.15,29.67
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.33,19.8
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.34,7.46
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,8.96,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,16.96,2.99
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,31.14,20.53
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,45.41,33.74
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,59.3,46.27
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,72.84,58.24
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,101.7,70.13
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,137.53,93.78
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,144.08,105.83
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,128.86,99.89
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,177.85,137.37
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,235.54,181.51
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,321.89,245.68
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,437.46,332.69
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,493.91,375.75
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,553.75,420.71
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,600.15,454.43
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,645.66,486.65
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,687.52,515.79
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,725.04,541.4
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,759.78,565.28
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,792.22,587.24
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,820.29,604.64
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,845.74,619.65
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,864.64,631.49
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,880.41,641.37
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,891.2,648.05
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,898.74,652.73
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,790.33,575.72
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,651.11,474.62
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,613.01,447.83
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,574.37,419.82
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,612.97,449.56
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,658.15,483.01
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,738.31,543.79
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,792.69,585.72
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,669.18,495.44
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,538.1,399.2
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,611.13,456.14
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,651.41,487.35
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,511.59,384.03
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,383.22,288.14
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,439.95,331.46
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,463.15,346.39
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,411.17,305.47
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,360.19,264.66
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,307.59,221.48
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,256.88,179.38
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,202.98,135.94
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,155.81,99.49
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,109.84,68.09
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,69.0,47.71
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,54.45,41.24
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.26,33.04
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.8,21.8
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,20.49,8.62
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,9.39,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.02,3.48
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.14,18.79
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,41.02,29.82
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,50.0,38.03
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,58.79,45.83
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,96.87,60.25
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,145.23,92.34
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,192.51,128.81
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,243.83,170.93
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,295.13,214.14
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,348.58,258.68
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,400.74,301.95
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,453.94,345.0
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,504.31,384.17
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,554.72,422.2
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,600.54,455.45
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,645.34,486.91
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,686.69,515.22
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,726.32,541.58
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,761.26,565.19
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,793.83,586.79
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,821.05,602.55
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,845.37,616.25
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,864.46,628.1
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,880.38,637.97
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,890.94,644.42
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,898.16,648.84
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,900.24,650.05
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,899.01,649.28
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,891.85,644.78
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,881.45,638.32
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,866.07,628.26
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,847.56,616.27
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,733.4,535.78
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,613.4,449.06
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,686.04,504.92
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,731.85,539.59
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,692.97,511.9
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,654.4,484.65
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,610.18,453.03
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,564.9,419.99
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,430.41,321.56
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,313.91,235.67
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,354.13,264.51
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,362.18,264.98
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,270.41,196.95
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,201.91,149.19
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,189.87,133.06
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,157.38,100.13
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,110.85,68.24
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,69.27,47.57
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.52,41.22
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,45.31,33.11
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.2,22.19
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.82,9.22
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,11.52,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,17.91,4.49
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.4,19.2
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.6,28.76
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,45.97,34.7
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,52.21,40.3
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,92.75,53.37
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,142.96,85.22
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,195.45,125.81
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,251.45,171.87
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,309.48,220.09
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,366.37,266.35
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,421.32,310.47
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,476.74,353.38
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,529.29,392.71
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,581.2,430.13
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,626.96,464.05
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,673.04,497.43
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,716.15,527.76
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,757.35,556.2
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,792.41,579.04
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,824.65,599.64
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,800.64,579.63
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,747.45,538.92
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,838.4,604.4
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,911.91,652.02
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,923.45,657.58
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,931.48,661.73
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,933.31,662.72
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,931.58,661.65
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,924.1,657.77
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,913.13,651.81
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,897.38,642.87
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,878.21,631.78
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,854.79,617.93
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,828.11,601.9
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,796.05,582.9
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,761.21,561.85
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,721.82,535.0
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,680.14,505.94
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,634.22,472.56
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,586.74,437.35
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,537.5,399.99
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,485.62,359.74
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,430.8,317.28
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,376.3,273.58
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,319.94,226.84
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,265.06,180.6
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,206.06,132.02
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,153.04,90.32
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,101.72,55.7
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,55.49,35.31
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,42.9,31.53
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,37.64,26.74
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,29.14,18.94
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.46,9.33
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.99,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.74,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,12.34,4.75
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,18.95,10.79
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,27.23,18.26
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,35.54,25.68
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,44.69,32.1
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,53.86,39.74
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,32.23,21.5
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,10.72,3.37
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,72.0,54.25
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,132.07,102.79
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,188.32,146.83
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,247.13,192.26
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,323.61,250.83
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,404.18,311.76
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,331.73,256.13
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,237.08,182.2
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,186.23,142.35
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,134.57,101.51
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,157.82,119.69
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,181.37,137.88
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,258.42,196.71
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,346.92,262.56
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,348.75,263.4
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,350.31,264.34
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,425.88,320.62
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,501.98,375.96
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,551.03,411.25
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,588.06,437.8
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,594.04,442.08
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,598.81,445.7
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,529.1,395.87
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,450.05,338.73
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,339.47,257.4
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,224.79,170.71
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,240.52,183.25
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,255.94,195.24
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,192.84,146.92
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,130.91,98.82
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,180.91,138.45
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,229.64,176.53
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,209.3,160.98
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,189.32,145.78
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,166.04,128.1
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,143.45,110.8
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,159.48,123.25
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,169.68,130.47
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,145.56,111.39
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,122.16,92.95
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,99.39,75.15
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,77.87,58.89
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,62.09,48.41
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,47.06,35.08
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,33.0,22.33
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.17,7.92
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,9.82,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,18.15,5.28
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,30.34,19.98
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,41.37,30.3
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,53.29,41.15
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,64.77,51.45
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,97.61,66.71
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,136.65,93.72
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,171.2,124.66
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,196.1,148.28
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,232.05,177.2
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,269.47,207.01
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,309.49,238.26
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,355.09,273.21
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,448.56,344.17
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,561.81,429.44
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,566.47,431.4
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,537.5,407.99
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,546.32,412.85
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,550.21,413.55
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,523.05,392.69
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,498.81,373.7
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,412.0,309.28
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,330.84,248.06
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,424.0,317.36
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,518.84,385.49
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,478.46,354.76
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,437.0,323.83
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,464.74,344.08
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,491.98,363.51
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,711.06,526.43
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,872.98,639.43
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,858.35,628.22
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,840.55,616.57
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,748.39,550.89
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,638.16,470.19
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,699.77,518.93
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,734.25,546.75
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,696.56,520.05
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,656.74,491.88
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,612.49,460.81
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,566.99,427.92
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,518.19,390.85
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,468.77,352.27
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,383.4,287.16
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,315.18,235.78
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,290.02,212.2
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,252.19,176.63
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,202.17,135.75
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,152.96,97.25
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,106.95,65.28
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,64.76,44.02
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.68,38.23
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.51,30.93
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.17,21.55
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.64,10.71
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.6,5.8
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.52,18.36
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.31,27.43
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,47.22,35.49
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,54.14,41.62
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,90.34,53.34
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,137.41,82.74
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,186.7,120.63
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,239.64,164.41
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,291.99,208.69
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,346.33,254.2
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,401.26,299.23
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,454.5,341.74
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,504.82,380.87
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,554.6,418.37
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,601.46,453.34
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,647.06,486.52
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,688.3,514.88
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,721.75,537.32
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,699.84,516.79
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,641.79,471.39
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,748.23,548.61
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,837.36,608.96
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,757.32,549.52
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,630.98,457.01
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,552.31,402.41
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,460.06,336.64
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,534.39,390.03
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,596.71,433.11
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,756.18,548.74
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,882.13,635.0
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,867.47,624.53
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,849.58,613.54
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,589.07,434.91
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,304.62,225.45
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,549.77,411.67
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,734.04,542.06
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,695.95,514.02
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,655.95,486.15
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,611.54,454.58
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,565.96,421.4
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,515.92,384.15
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,465.89,345.88
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,413.67,305.42
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,362.19,264.34
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,308.58,220.45
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,257.41,178.1
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,205.9,136.43
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,158.07,99.45
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,109.49,66.38
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,68.98,47.05
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.5,41.25
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.02,33.8
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.66,23.57
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,23.52,12.29
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.24,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.95,6.21
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.24,19.78
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.74,30.38
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.35,38.2
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,58.78,45.64
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,94.86,58.75
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,140.37,87.06
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,188.08,123.27
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,239.64,165.2
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,291.12,208.18
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,344.92,252.67
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,396.81,295.55
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,449.58,338.11
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,499.94,377.12
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,550.47,415.07
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,596.3,449.01
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,641.0,481.23
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,684.78,511.64
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,722.5,537.31
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,692.68,511.13
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,625.82,459.42
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,740.57,543.18
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,839.16,610.21
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,858.07,620.61
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,873.74,629.69
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,884.39,636.13
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,891.72,640.57
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,893.97,641.3
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,892.91,640.05
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,796.71,572.9
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,674.83,484.5
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,777.01,560.55
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,843.53,607.05
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,821.05,592.29
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,795.54,576.47
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,765.22,556.95
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,732.27,535.03
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,695.31,510.01
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,660.13,485.58
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,615.68,455.14
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,569.83,422.82
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,520.87,386.44
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,471.21,348.46
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,418.34,307.62
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,365.9,265.74
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,309.34,219.29
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,256.64,175.19
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,203.17,131.4
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,152.94,92.17
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,104.16,59.12
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,60.35,39.1
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,47.26,35.07
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,41.41,29.89
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,32.26,21.59
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.74,11.12
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
