Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,10.24,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.62,6.19
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.55,18.33
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.36,27.39
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,46.82,35.1
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,53.35,40.95
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,96.52,64.92
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,128.64,93.39
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,138.15,103.24
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,138.85,106.13
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,205.49,153.96
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,289.35,214.95
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,277.05,207.48
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,250.56,188.27
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,314.4,234.95
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,380.12,281.42
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,437.89,322.48
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,506.6,370.58
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,528.71,384.3
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,548.65,396.73
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,668.27,482.57
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,782.56,560.97
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,808.54,576.22
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,831.53,590.74
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,850.16,602.57
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,865.59,612.51
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,876.07,618.23
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,883.29,622.03
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,885.08,622.99
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,883.64,622.1
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,874.77,617.5
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,862.81,611.08
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,859.82,609.65
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,841.7,598.63
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,818.37,585.16
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,792.13,569.76
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,761.6,550.93
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,728.57,529.69
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,690.38,504.17
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,650.2,476.78
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,581.23,427.04
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,515.0,379.08
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,444.76,328.46
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,378.92,280.62
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,230.32,171.78
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,97.78,72.15
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,55.16,38.88
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,12.38,4.45
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,10.72,3.16
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.06,1.83
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.81,0.82
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.57,0.0
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.93,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.05,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.82,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.41,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,10.24,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.53,6.28
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,30.96,20.34
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,43.12,31.45
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,52.02,39.57
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,60.71,47.31
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,93.99,59.26
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,138.67,87.3
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,187.02,123.76
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,236.9,163.91
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,286.86,205.26
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,339.26,248.26
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,341.79,256.24
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,313.05,237.15
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,417.75,315.23
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,540.5,405.31
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,586.56,439.02
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,630.67,471.15
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,673.6,501.19
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,715.96,530.2
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,750.84,554.26
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,775.52,570.73
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,802.34,587.05
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,826.32,601.37
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,845.21,613.12
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,860.96,622.89
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,871.85,629.58
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,879.54,634.31
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,881.8,635.63
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,880.84,635.02
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,869.51,626.98
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,868.44,625.79
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,853.85,616.2
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,836.14,604.76
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,813.27,590.4
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,787.54,574.07
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,668.66,489.95
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,550.57,404.7
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,612.64,453.65
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,647.16,480.73
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,603.37,448.63
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,558.47,415.6
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,476.71,354.87
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,405.65,301.96
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,338.22,252.3
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,277.41,207.46
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,260.02,191.84
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,232.41,166.89
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,191.23,134.27
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,152.05,104.09
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,114.73,74.53
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,70.61,47.96
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.82,42.12
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.4,34.72
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.73,24.27
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,24.31,13.21
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,10.24,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,18.92,6.64
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,32.86,21.86
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,46.57,34.27
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.37,43.14
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,66.61,52.18
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,97.48,63.42
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,140.27,89.95
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,184.93,123.3
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,233.56,162.27
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,284.93,204.02
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,336.5,245.81
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,386.31,285.57
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,437.31,325.09
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,486.21,362.2
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,535.7,398.7
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,581.74,431.04
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,626.92,461.7
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,638.05,466.36
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,634.32,460.54
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,708.83,513.55
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,774.79,558.76
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,802.43,574.11
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,827.38,588.04
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,846.58,600.17
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,862.59,610.4
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,874.52,618.16
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,883.21,624.02
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,885.99,626.28
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,885.5,626.64
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,779.62,554.9
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,637.26,454.31
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,648.87,464.12
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,649.34,465.38
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,738.84,532.39
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,792.52,572.55
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,625.83,455.84
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,449.78,328.15
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,432.87,317.83
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,415.15,305.87
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,512.23,379.99
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,566.99,420.29
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,428.19,318.12
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,309.55,230.9
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,338.87,251.84
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,345.33,252.04
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,306.01,217.81
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,256.3,174.4
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,203.94,131.8
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,154.81,93.69
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,107.29,62.08
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,65.71,43.23
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,51.8,38.72
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.36,31.32
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.71,22.61
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.91,13.03
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.56,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.86,2.6
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,14.81,7.07
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,21.42,12.97
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,28.05,18.83
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,35.11,23.65
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,42.19,29.41
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,63.87,47.16
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,84.92,64.17
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,148.56,114.07
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,217.02,167.35
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,222.09,171.55
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,224.48,173.39
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,296.72,228.67
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,380.75,291.99
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,500.13,384.19
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,631.64,484.29
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,523.4,400.13
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,363.94,275.3
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,497.1,376.49
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,638.76,479.84
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,464.29,350.57
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,270.79,203.36
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,218.23,163.97
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,165.59,123.76
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,227.54,171.12
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,289.98,218.04
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,504.73,379.81
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,707.78,525.28
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,493.79,370.48
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,271.31,203.59
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,520.85,393.92
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,742.3,553.16
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,670.12,499.86
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,607.6,454.18
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,680.42,513.47
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,724.71,550.73
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,687.26,523.13
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,647.75,494.02
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,545.56,415.81
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,454.0,345.39
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,413.26,314.89
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,373.26,284.32
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,217.09,165.76
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,75.67,55.76
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,54.75,39.11
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,33.91,22.24
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,29.75,18.96
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,25.59,15.63
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,21.44,12.22
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,17.29,8.78
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,13.57,6.14
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.86,2.84
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.56,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.28,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,9.82,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,18.78,6.78
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,32.15,21.35
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,45.55,33.53
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,60.27,46.69
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,74.68,59.37
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,98.56,72.58
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,127.02,93.25
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,164.36,112.42
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,231.43,158.45
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,283.02,202.4
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,336.44,247.61
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,388.29,290.98
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,442.53,335.02
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,473.89,360.03
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,487.44,369.93
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,516.52,391.36
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,535.01,404.39
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,572.49,430.9
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,617.42,461.96
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,586.46,437.7
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,546.3,406.96
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,578.99,429.79
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,611.78,451.91
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,648.81,477.59
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,676.62,496.89
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,643.34,473.04
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,617.1,454.15
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,588.1,433.43
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,557.98,411.81
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,542.71,401.18
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,516.59,382.87
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,532.48,394.71
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,537.04,398.37
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,473.04,352.74
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,419.73,314.38
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,336.32,253.5
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,248.98,188.32
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,198.48,150.33
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,148.76,112.2
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,144.78,109.59
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,140.87,106.94
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,163.75,125.17
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,185.71,142.55
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,169.58,130.19
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,153.71,118.07
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,134.55,103.33
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,116.06,89.02
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,101.87,78.05
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,87.82,67.0
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,73.91,55.76
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,60.19,44.49
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,47.9,36.06
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,35.58,25.21
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,24.36,15.16
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,4.94
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.7,7.63
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.43,18.51
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,36.98,26.55
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,42.67,31.84
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,48.27,36.85
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,82.76,47.02
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,132.69,77.06
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,184.46,116.47
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,242.69,164.67
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,296.82,210.75
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,352.57,257.8
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,406.78,303.11
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,461.45,347.5
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,514.01,389.12
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,564.64,428.09
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,611.7,463.78
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,657.26,497.42
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,699.04,526.5
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,738.62,553.23
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,772.29,576.19
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,803.14,596.22
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,829.95,612.23
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,853.49,625.98
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,871.53,637.65
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,886.16,647.16
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,895.61,652.42
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,901.56,655.47
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,903.67,657.4
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,902.4,657.22
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,895.99,654.04
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,886.23,648.7
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,872.69,640.33
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,855.81,629.78
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,756.33,558.89
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,640.2,472.83
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,594.09,440.57
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,541.86,403.35
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,628.26,470.75
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,671.1,504.83
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,627.39,472.89
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,583.84,440.65
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,534.5,402.49
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,484.26,362.69
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,431.02,320.2
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,377.88,276.57
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,323.05,230.18
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,269.01,183.93
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,210.59,135.5
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,157.9,93.73
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,106.6,58.49
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,59.37,36.7
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,44.7,33.06
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,39.88,28.78
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,32.29,21.85
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.56,14.14
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,12.1,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.63,8.42
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.79,19.81
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,38.74,28.2
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,44.39,33.49
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,49.96,38.48
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,84.07,48.14
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,134.82,78.47
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,187.09,118.69
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,245.7,168.05
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,301.19,216.27
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,358.45,265.83
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,413.11,313.08
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,468.05,359.46
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,520.53,402.03
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,571.15,441.92
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,618.37,478.78
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,663.96,513.47
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,706.12,543.98
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,746.11,572.17
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,781.47,596.75
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,814.05,618.41
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,842.04,635.51
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,866.86,650.3
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,887.11,663.19
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,903.93,673.77
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,916.35,680.43
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,925.26,684.81
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,928.87,686.76
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,928.91,686.47
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,924.04,683.02
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,915.52,677.26
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,901.69,667.74
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,884.28,655.93
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,862.33,641.47
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,836.86,624.66
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,805.99,604.16
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,772.11,581.55
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,733.93,554.72
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,693.06,525.06
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,648.0,491.69
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,601.07,456.16
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,550.64,417.12
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,498.94,376.01
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,444.33,331.97
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,389.53,286.46
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,330.39,236.15
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,273.84,187.24
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,216.73,138.92
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,162.04,94.9
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,108.24,57.84
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,58.8,35.69
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,43.14,32.15
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,35.34,25.25
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,29.17,19.56
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,22.97,13.23
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.27,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,9.82,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.94,7.46
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,26.48,17.29
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,33.93,24.46
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,38.63,28.95
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,43.3,33.22
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,81.41,45.66
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,133.08,76.14
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,186.91,117.41
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,243.7,164.95
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,299.41,212.58
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,356.49,260.58
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,413.65,308.01
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,468.93,352.44
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,521.11,392.63
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,572.41,430.63
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,620.78,466.13
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,667.48,499.27
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,710.02,528.06
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,750.11,554.36
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,786.26,578.85
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,819.55,600.92
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,847.75,618.45
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,872.67,633.81
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,892.9,647.4
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,909.61,658.81
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,921.03,666.91
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,928.79,672.78
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,931.17,674.73
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,929.94,674.49
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,924.21,670.16
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,914.83,663.59
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,900.15,654.47
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,881.91,643.12
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,858.52,628.44
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,831.82,611.59
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,799.96,590.82
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,765.18,568.04
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,726.62,541.79
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,685.63,512.88
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,640.43,480.02
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,593.45,445.09
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,543.16,406.84
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,491.83,366.71
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,437.8,323.41
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,383.72,278.85
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,325.47,230.19
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,269.92,182.93
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,213.5,135.89
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,159.66,93.09
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,107.27,57.37
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,59.38,35.89
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,40.21,29.35
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,35.97,25.58
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,29.45,19.59
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,22.86,13.01
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.23,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.24,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.67,7.82
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.8,19.01
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,37.71,27.42
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,43.75,33.06
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,49.66,38.39
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,81.03,47.4
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,129.51,76.24
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,179.68,114.41
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,233.11,158.91
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,276.91,202.1
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,304.51,229.64
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,338.99,258.13
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,372.73,284.78
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,457.59,348.66
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,552.64,419.77
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,597.86,453.11
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,642.93,485.44
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,684.82,513.89
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,725.0,540.19
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,759.95,561.08
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,792.22,578.67
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,819.95,592.73
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,844.64,604.38
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,864.47,613.74
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,880.96,620.75
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,892.75,625.63
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,901.12,628.45
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,904.29,629.2
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,904.02,628.02
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,898.97,622.89
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,890.4,615.86
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,877.07,609.05
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,860.29,600.26
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,838.0,588.11
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,812.46,573.92
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,782.71,556.13
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,750.08,536.42
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,712.2,511.82
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,672.01,485.05
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,628.34,455.26
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,582.92,423.42
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,534.06,388.67
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,484.34,352.01
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,430.38,310.98
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,376.69,268.68
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,321.0,223.92
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,266.82,179.35
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,211.81,134.68
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,156.23,91.34
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,105.63,57.25
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,60.09,36.54
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,44.11,32.42
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,38.87,27.84
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,31.69,21.31
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.4,14.17
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,12.02,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,10.24,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.63,6.92
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.54,18.45
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.33,27.49
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,47.13,35.43
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,54.03,41.54
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,82.94,49.8
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,128.97,76.64
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,177.29,112.55
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,229.15,154.63
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,280.72,197.59
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,334.31,241.84
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,388.8,286.26
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,441.43,328.06
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,491.63,366.1
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,541.56,402.53
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,587.83,436.55
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,632.88,468.74
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,674.78,497.24
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,709.56,520.3
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,743.44,542.15
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,774.81,561.14
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,801.92,576.83
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,826.06,590.51
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,844.62,601.76
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,859.98,611.04
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,870.8,617.51
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,878.35,622.02
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,881.39,623.79
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,881.21,623.67
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,877.48,620.7
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,870.37,615.68
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,856.42,607.18
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,839.21,596.7
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,817.59,583.88
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,792.91,569.05
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,763.35,550.16
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,731.11,528.9
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,694.53,504.21
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,655.78,477.54
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,615.83,449.08
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,570.76,416.49
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,522.97,381.39
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,474.25,344.57
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,422.06,304.8
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,370.13,263.93
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,316.45,220.3
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,260.94,174.68
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,207.86,131.9
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,157.61,93.09
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,107.92,59.53
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,62.87,38.39
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,47.06,34.49
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,41.99,30.1
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,34.13,23.06
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,26.09,15.35
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
