Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,10.67,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.44,7.39
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.63,19.21
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,38.53,27.39
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,44.94,33.23
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,51.21,38.74
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,80.42,46.28
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,128.57,73.62
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,179.03,110.99
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,232.81,154.8
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,289.37,202.0
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,344.71,248.08
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,398.4,292.55
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,452.56,336.18
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,503.76,376.48
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,553.24,414.36
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,600.2,449.84
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,645.7,483.35
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,686.24,511.46
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,724.29,537.07
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,718.97,529.12
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,686.66,502.48
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,700.42,510.45
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,711.41,516.12
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,802.29,582.76
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,877.26,634.17
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,888.02,640.38
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,895.38,644.93
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,897.68,646.6
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,896.65,646.24
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,889.66,641.08
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,879.4,633.88
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,864.62,624.8
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,846.62,613.65
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,823.04,598.81
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,796.57,582.0
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,765.7,561.75
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,732.27,538.85
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,698.48,514.98
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,657.28,485.68
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,613.55,454.8
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,568.54,422.2
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,519.16,384.77
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,468.66,345.72
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,416.85,305.39
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,365.62,264.43
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,297.22,212.03
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,244.86,173.17
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,200.88,138.35
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,159.0,106.11
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,119.3,75.73
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,74.83,49.26
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.58,43.39
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.57,36.51
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.05,27.17
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.31,17.18
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.75,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,10.67,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.65,8.32
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.54,18.6
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,36.35,26.0
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,41.74,31.02
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,47.07,35.79
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,77.97,43.33
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,133.8,75.87
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,187.52,116.46
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,244.32,164.05
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,300.88,212.92
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,359.34,263.22
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,417.42,312.25
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,473.55,358.26
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,526.71,400.63
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,579.23,441.04
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,628.07,478.11
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,675.11,512.71
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,718.73,542.87
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,760.07,570.44
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,796.03,592.02
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,828.99,610.69
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,857.54,626.49
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,882.73,639.84
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,902.77,650.96
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,919.18,659.68
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,930.61,664.55
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,938.31,667.13
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,940.98,667.95
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,939.94,666.59
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,933.09,660.41
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,922.6,652.14
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,907.56,642.43
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,888.94,630.6
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,865.59,615.87
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,838.91,599.07
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,807.44,579.22
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,773.01,557.41
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,734.41,530.63
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,693.38,501.44
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,647.99,469.77
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,600.77,436.07
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,550.14,399.5
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,498.52,361.01
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,444.44,319.21
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,390.22,276.07
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,331.75,229.01
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,276.01,183.16
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,219.23,137.08
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,165.0,94.94
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,112.21,59.49
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,59.92,34.38
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,42.14,30.4
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,37.55,26.38
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,31.08,20.55
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.54,14.23
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,12.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,10.67,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.44,7.45
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,30.09,19.91
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,39.4,28.64
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,45.36,34.18
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,51.21,39.42
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,79.44,46.83
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,127.85,74.42
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,178.35,112.07
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,232.3,156.37
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,289.34,204.29
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,345.28,251.06
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,399.36,296.17
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,453.97,340.42
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,506.2,380.87
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,556.98,418.85
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,603.97,453.98
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,649.49,486.99
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,691.95,516.16
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,732.31,543.02
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,767.32,565.34
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,799.6,584.36
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,827.33,600.13
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,851.95,613.72
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,871.22,624.99
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,887.1,634.11
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,898.25,640.26
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,905.92,644.28
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,908.4,645.11
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,907.45,643.91
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,901.78,639.17
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,892.68,632.41
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,878.85,624.05
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,861.63,613.62
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,838.71,599.6
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,812.73,583.63
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,782.09,564.11
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,748.7,542.41
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,711.08,517.13
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,671.3,489.85
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,627.77,459.6
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,584.5,428.69
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,534.9,392.02
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,484.66,353.91
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,431.66,312.54
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,378.85,270.26
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,324.24,226.05
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,268.25,180.3
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,214.2,136.75
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,163.03,97.14
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,113.01,63.38
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,68.02,41.98
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,50.17,37.3
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,44.4,32.31
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,36.19,25.0
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.35,15.88
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.24,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.26,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.02,3.72
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,30.79,20.41
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,46.68,34.8
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,63.85,50.08
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,80.71,64.82
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,97.56,73.28
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,123.45,91.01
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,138.44,104.55
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,146.6,112.9
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,205.38,155.29
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,279.16,209.49
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,267.04,202.07
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,241.33,183.11
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,237.77,179.78
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,229.04,172.27
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,269.02,201.85
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,306.96,229.25
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,348.27,258.57
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,390.94,288.38
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,364.96,268.55
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,337.01,247.63
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,504.28,368.46
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,678.62,486.34
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,764.15,544.31
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,837.18,593.9
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,849.69,599.47
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,859.27,603.95
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,764.55,538.15
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,640.59,452.1
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,648.92,458.8
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,664.49,468.81
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,423.85,306.41
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,181.21,131.51
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,403.94,296.44
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,612.72,439.67
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,601.27,431.35
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,587.44,423.15
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,624.39,452.46
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,640.84,466.63
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,523.92,382.93
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,415.78,304.91
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,406.05,298.65
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,386.7,284.31
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,257.57,190.64
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,144.22,107.19
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,102.77,75.65
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,61.41,43.44
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,53.87,37.73
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,46.36,31.91
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,39.27,26.34
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,32.21,20.69
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,25.57,16.2
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,18.94,10.49
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,13.16,5.43
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.39,0.34
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.69,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,18.74,6.63
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,32.1,21.2
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,45.5,33.33
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,60.19,46.32
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,74.58,58.79
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,96.31,70.71
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,124.9,90.58
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,129.76,96.67
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,124.84,95.28
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,207.22,148.87
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,332.41,239.54
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,385.19,283.22
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,438.58,326.43
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,490.18,367.09
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,541.08,406.05
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,588.1,440.91
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,633.78,473.78
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,675.99,503.5
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,716.24,531.16
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,752.2,555.48
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,785.55,576.86
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,814.02,593.91
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,839.47,608.84
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,860.53,621.76
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,878.27,632.51
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,890.85,639.0
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,899.98,643.33
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,903.47,645.07
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,903.49,644.71
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,898.72,641.75
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,890.44,636.64
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,876.52,627.31
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,859.18,615.86
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,836.75,600.31
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,811.08,582.75
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,780.47,562.83
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,747.05,541.05
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,708.93,514.81
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,668.6,486.42
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,625.08,456.24
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,579.85,424.06
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,530.78,387.42
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,481.13,349.44
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,427.92,308.24
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,374.99,266.05
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,320.52,221.92
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,267.95,178.72
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,211.04,132.84
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,159.74,93.06
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,109.85,59.56
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,65.26,38.6
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,46.97,34.12
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,41.9,29.78
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,34.45,23.16
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.85,16.02
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.87,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.82,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.82,6.58
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,27.12,17.03
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,35.26,24.59
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,40.59,29.47
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,45.83,34.1
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,72.12,40.63
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,119.85,66.9
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,169.54,103.55
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,225.4,149.33
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,277.99,194.05
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,332.37,240.19
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,385.08,284.31
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,438.23,327.52
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,489.05,367.78
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,538.81,406.01
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,560.36,421.62
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,558.21,418.72
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,341.3,259.31
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,98.68,71.48
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,437.95,336.31
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,774.98,576.57
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,582.71,435.37
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,332.95,246.72
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,421.49,312.68
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,511.65,377.3
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,601.13,441.88
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,690.46,505.04
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,665.0,486.33
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,629.13,461.06
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,451.98,335.29
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,257.25,191.26
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,207.58,154.83
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,158.29,117.74
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,504.6,387.81
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,790.45,594.11
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,761.22,574.17
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,729.31,553.69
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,423.82,327.54
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,118.47,87.81
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,236.92,181.2
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,346.52,265.47
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,433.91,333.11
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,475.0,361.81
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,423.36,319.58
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,371.89,276.66
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,318.99,231.35
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,264.32,184.25
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,211.58,139.66
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,161.58,99.23
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,112.3,64.31
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,67.73,41.83
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,48.85,36.75
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,43.46,31.94
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.67,24.86
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.35,16.12
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.24,0.58
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,11.1,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.16,7.55
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.08,19.93
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,41.95,30.95
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,49.04,37.53
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,55.96,43.74
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,82.57,51.29
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,130.31,78.4
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,179.67,114.89
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,232.76,158.31
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,286.11,203.91
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,341.12,250.83
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,394.59,295.85
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,450.65,341.71
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,501.91,382.78
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,552.93,422.49
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,600.81,459.65
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,647.49,495.07
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,690.22,525.93
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,725.59,551.0
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,761.54,576.75
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,794.97,599.85
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,822.84,617.32
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,847.75,632.7
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,868.32,646.12
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,885.64,657.37
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,897.97,664.24
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,906.97,668.96
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,910.43,671.14
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,910.57,671.21
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,907.52,669.27
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,900.94,665.07
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,887.37,656.26
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,870.41,645.26
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,849.16,631.39
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,824.53,615.23
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,794.56,595.18
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,761.73,572.78
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,725.24,546.78
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,686.19,518.45
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,642.43,486.92
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,596.88,453.22
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,548.03,415.39
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,497.98,375.59
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,444.56,332.68
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,391.03,288.43
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,335.47,241.02
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,280.4,193.4
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,224.75,146.38
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,171.54,103.37
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,114.73,62.66
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,64.95,37.68
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,44.4,32.98
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,39.91,29.03
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,33.53,23.22
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,27.08,16.94
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.26,0.91
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,10.24,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.84,7.3
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.77,18.12
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,35.6,25.56
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,40.63,30.31
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,45.61,34.82
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,72.98,41.32
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,128.25,72.54
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,176.43,108.99
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,224.33,149.66
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,278.04,195.84
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,331.07,240.87
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,394.07,291.63
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,463.08,345.8
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,515.65,387.1
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,567.24,426.37
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,615.39,462.57
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,661.9,496.59
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,705.1,526.77
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,746.08,554.67
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,781.97,578.77
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,815.02,599.79
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,843.79,616.65
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,869.37,631.32
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,890.04,644.0
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,907.18,654.46
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,919.01,660.3
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,927.23,663.93
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,930.55,665.86
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,930.28,665.66
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,924.26,660.63
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,914.68,653.49
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,900.66,644.4
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,883.12,633.16
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,859.83,618.84
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,833.4,602.51
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,802.86,584.12
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,769.38,563.68
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,730.84,537.51
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,690.18,509.32
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,645.95,477.73
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,599.99,444.16
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,551.06,407.59
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,499.72,368.31
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,404.1,297.92
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,322.59,238.8
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,297.06,216.07
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,257.92,180.81
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,211.46,143.57
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,168.47,110.44
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,123.47,78.34
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,81.5,54.58
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,60.55,46.7
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.95,38.4
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.18,28.75
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.14,18.51
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.71,1.82
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.79,7.02
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.52,18.65
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,37.09,26.74
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,42.79,32.07
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,48.41,37.13
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,73.71,43.01
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,123.02,69.73
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,174.81,107.57
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,233.05,154.69
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,287.37,200.34
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,343.67,247.39
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,398.16,292.42
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,453.04,336.26
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,505.85,376.97
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,557.53,415.27
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,605.51,449.45
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,652.01,481.22
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,695.18,509.55
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,736.44,535.53
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,772.09,556.81
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,804.96,574.76
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,833.66,589.19
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,859.18,601.28
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,879.68,611.25
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,896.72,619.03
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,908.51,623.4
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,916.73,625.73
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,920.06,626.54
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,919.85,625.45
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,914.35,622.28
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,905.31,617.18
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,891.43,608.47
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,874.06,597.91
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,851.27,583.7
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,825.27,567.64
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,795.31,550.29
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,762.44,531.05
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,724.05,506.96
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,683.38,480.72
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,639.17,452.91
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,593.22,422.97
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,543.76,388.67
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,493.57,352.63
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,439.65,312.66
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,385.84,271.31
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,330.14,227.71
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,276.46,184.65
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,218.71,138.61
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,166.67,98.37
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,115.88,64.03
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,70.63,42.06
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,50.12,37.09
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,45.16,32.84
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,37.36,25.87
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.85,17.11
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.0,1.54
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,18.49,5.79
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,31.78,21.03
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,44.92,33.08
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,59.39,45.99
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,73.58,58.42
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,94.9,69.5
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,123.89,88.78
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,161.06,114.32
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,206.98,148.4
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,243.02,179.3
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,274.59,205.77
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,334.84,250.8
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,405.68,304.39
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,435.24,327.09
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,450.1,337.5
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,501.83,375.87
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,551.86,412.42
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,538.84,400.79
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,515.82,381.71
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,572.44,422.43
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,624.33,459.1
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,633.13,463.32
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,639.47,466.01
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,649.44,472.83
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,657.78,478.51
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,723.48,524.98
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,795.83,574.78
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,793.62,572.92
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,789.13,570.01
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,838.65,607.92
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,863.26,626.01
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,850.57,617.25
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,834.72,606.7
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,812.9,592.24
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,788.18,575.89
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,715.82,523.34
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,634.26,463.58
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,582.05,427.25
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,538.42,396.23
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,439.21,324.6
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,349.72,259.06
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,310.63,230.74
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,273.24,203.29
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,220.35,164.35
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,169.75,126.74
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,154.66,115.51
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,139.76,104.29
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,123.11,92.08
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,106.97,80.09
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,91.1,67.92
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,75.72,55.88
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,61.2,46.39
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,46.92,34.16
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,34.32,23.19
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,21.48,11.84
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,10.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
