Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,10.24,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.62,5.54
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.19,17.83
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,39.39,28.08
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,46.14,34.23
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,52.72,40.04
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,72.67,43.0
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,117.03,65.62
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,167.78,103.69
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,218.08,145.14
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,271.9,188.36
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,334.57,238.96
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,387.36,282.25
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,440.72,324.68
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,492.51,364.68
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,543.23,402.54
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,567.33,418.12
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,570.24,417.38
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,602.54,437.88
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,632.06,455.45
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,659.96,473.1
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,685.45,488.8
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,732.83,518.84
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,780.07,547.98
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,784.68,552.97
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,785.71,555.53
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,787.3,558.67
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,786.38,559.85
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,742.0,529.44
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,702.26,501.99
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,730.32,521.96
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,762.85,543.97
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,758.48,540.9
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,751.72,536.57
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,735.02,525.78
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,715.98,513.45
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,637.64,459.58
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,570.39,412.69
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,492.55,357.81
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,426.11,310.19
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,441.28,322.34
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,454.73,332.15
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,437.25,319.71
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,414.29,302.71
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,258.83,190.61
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,118.98,87.44
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,169.86,125.49
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,209.76,153.24
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,178.49,129.12
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,148.22,106.12
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,123.13,81.11
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,78.4,49.1
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,55.28,41.18
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.27,35.16
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.15,27.13
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,29.88,18.62
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.09,2.35
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,9.39,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,17.75,4.66
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,32.42,21.15
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,46.02,33.55
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,60.15,46.04
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,73.92,57.98
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,92.47,65.31
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,125.44,84.88
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,161.4,113.67
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,193.32,140.72
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,237.58,174.12
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,288.7,213.4
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,320.7,239.85
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,347.96,261.55
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,400.44,300.89
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,457.76,343.37
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,484.21,362.07
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,507.07,377.61
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,528.76,392.02
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,547.8,404.17
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,567.67,417.61
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,585.78,429.64
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,566.57,414.24
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,551.77,401.9
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,598.93,435.47
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,655.34,474.63
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,630.08,456.03
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,611.61,442.33
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,630.6,455.72
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,648.42,468.06
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,691.75,499.13
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,723.63,522.15
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,617.31,446.62
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,495.52,359.52
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,534.43,388.31
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,561.16,407.69
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,442.59,324.02
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,320.68,236.0
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,367.49,271.41
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,416.66,307.31
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,408.01,301.26
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,397.01,293.53
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,445.34,329.26
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,465.28,341.82
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,339.36,250.0
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,241.08,179.4
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,267.86,194.83
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,267.19,185.58
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,171.7,119.52
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,109.72,81.81
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,93.11,69.31
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,77.18,56.96
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,61.93,46.97
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,46.94,34.19
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,33.61,22.57
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,19.81,10.47
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.88,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.26,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.03,2.3
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,29.25,18.56
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,43.87,31.72
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,59.25,45.36
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,74.41,58.64
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,92.96,69.65
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,116.13,86.17
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,153.32,107.59
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,212.35,147.99
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,261.44,186.12
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,321.53,233.67
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,348.41,260.11
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,356.61,269.67
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,401.79,303.75
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,449.16,338.68
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,483.55,363.71
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,516.4,387.03
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,555.15,413.94
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,600.99,445.12
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,648.46,477.85
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,696.48,510.39
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,670.03,488.78
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,645.0,468.36
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,647.44,469.16
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,647.86,468.37
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,625.89,452.48
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,610.84,441.29
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,676.74,488.07
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,732.43,526.79
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,804.21,577.46
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,854.44,612.57
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,803.28,575.46
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,745.71,534.17
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,670.2,482.02
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,604.15,435.48
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,496.2,360.62
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,393.21,287.43
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,547.66,403.23
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,653.4,478.92
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,533.18,391.39
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,420.85,309.73
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,378.88,280.1
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,338.66,250.97
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,172.38,127.74
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,10.75,2.92
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,125.02,91.16
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,219.87,160.3
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,205.76,140.86
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,166.32,100.84
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,117.06,66.02
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,71.38,41.76
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,48.71,35.66
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,43.32,31.01
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,35.56,24.16
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.6,16.81
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.25,1.56
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,9.82,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,17.84,4.14
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.49,17.98
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.98,27.68
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,46.64,34.64
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,55.82,42.69
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,71.4,49.02
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,78.72,59.25
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,100.95,76.96
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,124.06,95.14
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,117.06,89.2
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,108.87,82.32
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,124.24,94.05
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,139.83,105.79
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,122.99,92.09
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,105.74,78.19
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,118.94,88.32
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,132.29,98.49
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,155.84,116.27
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,179.76,134.12
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,144.55,106.94
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,108.96,79.4
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,111.57,81.21
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,114.21,82.99
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,411.12,307.81
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,696.4,506.97
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,469.34,345.96
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,229.2,168.89
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,466.45,345.32
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,695.02,503.43
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,469.15,343.93
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,235.84,173.02
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,322.76,237.64
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,401.74,294.29
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,344.44,252.94
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,280.49,206.67
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,413.26,305.91
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,522.61,385.13
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,603.76,446.32
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,653.64,484.17
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,544.02,404.79
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,446.27,333.36
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,470.14,351.98
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,472.85,352.58
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,383.04,285.7
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,309.63,231.7
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,299.11,219.71
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,270.79,191.56
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,221.68,151.94
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,176.02,116.32
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,131.39,84.5
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,91.64,61.76
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,68.29,52.8
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,59.42,45.1
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,46.34,33.56
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,33.05,21.51
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.02,3.81
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,18.87,4.38
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.27,19.62
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,41.82,30.36
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,50.47,38.25
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.94,45.76
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,81.27,52.57
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,125.83,76.13
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,173.5,110.17
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,225.23,151.28
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,276.96,193.67
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,331.71,238.35
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,385.08,282.37
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,441.15,327.23
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,492.69,367.02
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,544.49,405.73
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,592.54,440.52
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,639.43,473.38
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,681.27,501.76
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,720.88,527.84
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,750.71,548.09
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,783.68,569.72
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,776.06,559.49
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,742.1,531.98
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,761.45,544.63
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,778.62,555.29
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,785.86,558.84
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,790.74,560.94
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,808.04,572.41
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,823.06,582.27
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,774.3,549.57
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,717.88,512.13
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,725.26,518.46
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,737.36,527.19
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,757.31,542.05
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,771.38,552.82
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,711.71,512.49
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,653.37,473.05
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,680.26,495.41
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,681.3,498.96
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,641.92,471.79
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,596.8,440.22
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,547.76,404.09
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,497.64,366.12
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,444.75,324.84
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,391.95,282.5
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,337.23,237.87
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,280.52,191.02
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,225.54,146.07
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,173.26,104.71
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,122.11,68.7
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,75.45,44.21
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,50.54,37.63
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,45.16,33.01
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,37.38,26.1
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.42,18.66
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.52,4.19
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,9.82,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,17.85,3.42
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.52,18.22
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,39.05,28.1
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,46.36,34.85
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,55.17,42.67
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,81.24,57.51
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,102.06,77.92
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,112.26,85.9
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,121.3,92.91
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,203.96,147.02
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,325.81,234.72
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,377.47,276.99
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,429.94,318.96
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,481.9,359.38
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,531.48,396.78
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,577.85,430.4
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,623.15,462.12
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,663.83,489.54
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,702.43,514.65
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,737.96,538.07
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,771.16,559.37
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,798.66,574.88
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,823.28,587.89
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,843.56,599.66
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,860.72,609.44
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,872.95,614.89
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,881.89,618.32
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,884.88,619.37
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,884.57,618.49
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,877.66,613.04
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,867.55,605.77
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,787.32,551.33
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,694.94,487.31
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,754.47,531.65
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,790.55,558.95
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,669.32,475.47
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,541.1,386.45
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,563.64,404.69
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,577.52,415.35
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,484.04,350.05
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,400.98,291.57
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,355.47,259.77
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,312.45,229.14
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,298.25,219.21
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,280.77,206.08
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,206.98,152.61
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,144.95,107.92
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,127.49,95.14
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,110.6,82.54
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,93.58,69.66
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,77.27,57.04
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,61.96,46.99
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,46.96,34.22
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,33.62,22.66
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,19.81,10.56
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,10.7,0.31
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.71,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.41,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.57,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,15.65,7.3
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,24.77,15.58
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,36.4,25.93
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,47.73,35.92
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,60.07,44.34
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,72.63,54.46
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,53.03,38.26
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,21.06
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,71.41,52.9
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,109.66,83.18
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,105.98,79.89
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,102.12,76.59
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,133.68,101.05
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,165.79,125.48
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,191.83,145.17
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,218.34,165.06
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,165.64,124.47
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,112.09,82.9
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,180.89,135.84
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,250.8,188.02
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,268.63,200.49
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,286.55,213.11
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,276.58,205.49
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,266.43,197.85
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,269.88,200.02
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,281.79,208.34
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,281.62,208.01
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,289.84,213.87
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,306.14,225.76
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,322.23,237.43
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,260.87,192.67
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,200.07,147.87
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,383.37,283.56
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,546.05,396.2
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,504.46,366.71
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,463.78,339.07
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,470.28,344.99
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,473.44,348.04
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,546.37,402.43
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,580.67,426.76
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,533.29,391.23
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,484.88,354.74
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,433.51,315.08
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,382.24,274.39
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,329.51,231.66
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,274.67,186.62
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,215.57,142.95
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,167.84,110.25
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,125.17,79.35
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,85.22,55.6
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.65,42.79
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,43.45,31.55
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,36.07,24.95
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.53,17.85
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.14,3.97
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,8.96,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.34,1.52
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.32,16.12
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,37.89,26.82
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,44.68,33.07
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,51.31,38.97
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,71.34,43.82
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,117.67,67.75
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,166.18,102.15
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,218.37,143.71
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,270.84,187.24
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,325.28,232.28
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,380.24,277.62
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,433.31,320.36
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,484.35,359.6
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,534.89,396.88
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,581.98,429.95
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,627.87,460.65
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,666.0,485.19
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,705.49,509.49
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,651.86,467.52
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,553.96,395.65
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,456.61,327.89
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,343.57,247.25
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,497.36,356.3
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,653.89,459.85
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,662.35,463.96
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,669.4,468.77
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,722.12,504.53
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,780.34,542.55
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,838.41,584.45
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,871.25,607.81
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,740.79,520.05
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,579.37,408.32
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,522.33,370.91
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,457.73,326.9
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,361.53,260.42
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,261.69,189.7
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,231.01,168.1
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,200.74,146.21
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,170.17,123.98
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,140.13,101.88
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,275.49,202.79
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,390.99,282.98
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,268.77,195.97
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,161.28,118.99
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,225.95,163.95
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,261.38,182.21
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,216.18,147.0
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,174.05,115.22
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,132.21,83.69
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,88.16,56.26
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.73,47.74
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.52,40.76
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,43.71,31.23
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,33.08,21.46
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,19.2,5.05
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,8.96,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,16.59,1.0
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,29.88,19.09
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.34,30.73
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,52.69,40.12
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.77,49.05
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,71.12,50.38
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,73.36,55.32
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,82.61,62.63
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,91.87,69.8
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,117.28,89.69
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,143.41,109.83
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,158.7,121.19
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,174.26,132.63
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,156.75,118.46
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,138.31,103.67
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,147.03,110.19
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,155.9,116.73
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,179.75,134.43
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,203.96,152.11
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,292.71,217.65
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,378.85,278.78
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,526.23,382.82
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,680.88,484.98
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,703.2,496.3
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,724.22,508.08
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,611.57,430.37
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,474.57,335.75
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,551.37,389.02
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,617.01,431.58
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,518.26,365.02
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,408.87,290.97
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,590.44,418.99
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,752.97,525.11
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,635.12,445.15
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,521.22,368.58
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,480.87,343.72
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,433.58,312.82
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,433.76,314.25
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,424.75,308.85
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,389.04,283.83
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,349.0,255.73
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,272.85,201.31
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,198.73,147.29
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,264.04,196.12
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,311.34,228.56
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,302.62,217.52
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,277.14,191.94
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,223.98,150.27
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,177.19,114.45
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,132.27,83.33
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,93.45,61.68
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,67.61,51.92
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,57.8,43.51
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,45.99,33.13
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,32.99,21.39
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,18.81,4.78
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.27,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,8.54,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.52,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.59,16.14
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.49,26.32
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,45.53,33.63
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,55.18,42.12
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,73.71,46.78
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,117.67,69.68
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,151.95,104.73
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,158.29,119.79
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,187.02,142.02
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,217.26,165.27
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,187.84,143.02
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,150.1,113.67
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,162.51,122.86
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,175.14,132.06
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,346.98,262.95
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,524.56,391.98
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,575.52,426.72
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,622.56,458.81
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,698.76,513.88
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,774.74,567.69
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,796.91,579.74
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,824.08,595.31
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,845.21,607.96
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,863.22,618.59
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,877.24,625.89
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,888.07,631.22
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,892.54,633.37
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,893.71,633.57
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,889.83,629.91
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,882.65,624.31
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,870.45,616.42
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,854.96,606.55
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,834.86,593.82
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,811.45,579.04
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,782.75,560.84
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,751.26,540.66
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,715.05,516.6
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,676.41,490.42
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,634.01,460.72
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,592.15,430.65
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,494.77,360.28
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,405.44,295.82
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,355.76,259.78
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,309.49,225.63
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,267.98,194.49
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,227.34,163.66
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,190.01,135.51
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,155.21,109.53
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,124.13,86.77
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,94.69,66.95
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,63.19,47.58
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,43.45,30.96
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,36.07,24.47
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.53,17.47
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.64,1.75
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
