Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,8.54,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.56,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.27,15.9
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.83,25.86
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,45.93,34.12
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,52.89,40.31
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,72.29,45.63
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,117.47,69.21
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,164.84,102.7
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,216.09,143.37
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,267.44,185.85
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,320.78,229.86
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,373.02,272.53
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,426.22,314.66
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,478.05,354.51
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,527.86,391.5
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,574.53,425.58
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,620.14,457.75
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,659.87,483.83
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,696.27,506.7
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,731.15,528.28
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,763.77,547.45
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,792.08,562.46
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,817.62,574.64
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,838.06,584.23
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,855.47,591.69
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,868.06,596.99
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,877.46,600.44
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,881.01,601.42
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,881.34,600.68
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,874.61,594.72
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,864.76,587.2
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,851.79,581.3
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,835.78,573.85
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,742.27,513.53
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,640.47,446.51
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,698.48,490.4
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,731.85,516.01
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,593.71,421.96
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,456.61,326.92
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,532.53,384.24
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,574.13,414.28
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,527.29,380.4
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,480.04,346.13
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,420.57,301.97
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,362.6,258.48
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,289.31,205.6
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,229.18,163.71
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,194.03,137.57
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,160.5,112.59
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,128.06,89.31
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,97.87,69.38
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,74.84,57.63
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,59.79,44.97
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,45.31,32.4
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,30.59,19.31
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,15.9,2.95
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.85,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.64,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.92,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.21,1.36
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.92,4.67
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,15.64,7.95
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,19.77,10.83
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,23.92,14.22
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,56.37,40.89
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,87.91,66.37
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,139.22,106.05
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,194.36,148.09
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,165.72,125.8
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,130.81,98.43
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,98.15,72.48
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,64.93,46.07
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,100.91,74.23
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,137.11,102.06
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,120.93,89.1
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,104.54,76.14
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,134.52,99.14
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,164.92,122.12
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,136.33,100.13
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,107.49,77.96
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,132.96,97.52
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,158.66,116.97
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,168.28,123.86
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,177.87,130.74
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,191.27,140.65
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,204.59,150.45
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,215.23,158.23
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,225.75,165.91
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,264.97,194.57
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,304.02,222.6
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,293.34,214.73
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,282.63,207.12
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,265.11,194.69
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,247.67,182.28
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,300.76,221.59
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,345.41,253.88
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,306.14,226.19
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,268.1,199.39
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,195.6,145.91
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,129.59,96.12
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,148.93,111.74
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,167.05,126.2
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,189.61,142.86
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,204.87,152.97
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,175.61,130.62
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,148.17,109.82
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,121.33,89.68
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,96.26,71.51
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,75.87,59.47
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,59.82,45.63
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,44.13,31.83
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,28.26,17.64
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,14.45,2.13
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.39,0.39
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,12.33,4.95
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,18.53,10.5
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,24.74,16.01
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,31.79,21.01
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,38.86,26.82
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,100.4,74.8
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,167.34,126.07
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,118.74,89.15
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,58.92,42.43
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,120.4,91.3
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,182.51,139.29
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,142.87,107.83
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,101.59,75.17
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,168.01,126.51
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,235.81,177.39
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,188.43,140.78
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,140.12,103.54
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,220.47,164.55
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,310.16,230.68
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,324.51,240.17
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,338.84,249.88
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,346.34,255.22
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,353.72,260.53
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,391.6,287.47
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,429.57,314.03
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,431.19,314.85
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,432.31,315.51
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,450.16,327.83
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,467.39,339.58
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,528.31,383.29
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,576.37,417.39
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,600.43,435.45
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,629.51,456.79
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,640.17,465.99
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,652.72,476.2
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,655.35,480.1
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,650.69,478.46
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,608.97,448.46
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,566.29,417.47
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,520.98,384.21
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,474.91,349.6
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,419.12,307.16
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,362.86,263.77
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,319.87,228.84
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,275.98,192.48
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,226.19,152.97
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,179.75,117.03
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,134.32,84.49
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,93.1,60.04
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,65.25,49.65
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,55.73,41.59
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,44.38,31.62
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,31.69,20.17
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,16.28,2.85
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.11,14.56
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,35.34,24.29
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,43.95,32.08
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,50.57,37.96
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,67.91,41.93
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,112.58,64.34
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,159.88,97.53
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,210.97,138.02
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,262.56,180.96
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,316.6,226.08
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,370.94,270.94
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,423.5,313.39
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,473.75,352.95
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,523.8,391.15
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,571.24,427.04
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,617.54,461.17
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,658.67,489.86
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,697.26,516.03
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,726.72,536.75
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,758.99,558.5
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,787.14,575.75
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,812.44,591.01
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,832.67,603.82
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,849.79,614.62
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,861.57,620.98
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,870.13,625.31
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,873.75,627.51
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,874.19,627.76
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,864.3,620.09
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,864.57,619.25
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,851.89,612.47
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,836.09,603.75
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,777.52,561.93
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,713.74,515.36
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,554.6,403.69
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,396.96,289.64
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,551.55,406.46
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,657.16,483.52
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,615.54,453.88
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,572.92,423.64
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,291.05,218.28
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,34.03,21.03
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,40.24,26.13
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,46.45,31.2
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,72.73,52.05
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,98.08,72.17
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,113.59,84.11
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,124.82,92.53
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,104.45,76.97
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,85.16,62.36
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,69.92,53.37
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,54.68,40.52
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,39.73,27.59
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,24.61,14.31
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,12.37,0.61
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,7.68,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,13.97,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.06,14.43
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.99,24.82
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.7,31.86
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,52.92,39.98
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,69.9,44.1
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,113.8,66.38
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,160.48,99.12
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,211.12,139.11
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,262.15,181.4
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,315.67,225.82
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,367.54,268.42
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,422.1,311.83
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,471.92,350.48
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,521.42,387.59
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,568.26,422.6
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,614.06,455.97
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,655.49,484.49
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,694.92,510.89
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,730.31,535.34
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,756.12,552.91
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,782.65,568.95
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,815.52,589.05
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,825.96,595.13
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,842.79,605.64
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,760.35,546.16
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,632.73,453.59
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,770.6,554.45
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,867.51,621.54
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,520.13,385.31
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,127.38,91.56
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,185.25,135.77
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,243.15,178.7
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,555.9,413.46
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,798.38,580.68
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,770.41,560.77
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,739.67,541.1
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,705.04,517.73
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,668.0,491.97
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,626.16,462.08
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,582.61,430.33
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,536.72,396.09
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,488.11,359.03
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,436.93,319.65
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,385.75,279.06
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,332.28,235.39
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,280.18,192.09
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,224.09,146.15
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,173.34,105.51
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,123.36,69.25
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,77.86,43.54
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,47.64,34.83
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,42.61,30.54
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,35.22,23.97
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.68,16.88
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.25,0.89
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.69,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.06,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,23.21,12.86
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,36.84,25.52
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,52.18,39.08
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,66.04,51.17
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,82.77,61.88
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,103.62,77.36
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,78.49,57.52
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,45.54,31.57
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,53.47,37.81
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,61.43,43.96
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,116.81,87.68
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,172.72,131.0
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,209.13,158.36
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,250.54,189.22
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,424.13,321.17
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,614.09,460.29
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,659.07,491.62
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,699.8,520.29
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,735.3,545.06
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,768.29,566.61
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,796.92,583.93
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,822.66,599.19
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,776.1,563.78
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,693.79,501.43
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,799.1,579.36
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,879.4,634.42
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,790.47,571.26
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,659.58,475.56
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,590.21,426.52
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,509.92,368.93
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,478.38,347.85
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,446.85,326.31
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,445.37,325.88
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,443.21,324.87
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,360.1,265.5
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,272.24,201.47
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,404.28,301.91
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,517.56,385.62
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,342.42,257.21
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,175.77,131.17
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,178.29,133.89
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,180.51,136.14
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,151.86,114.51
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,124.02,93.29
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,79.3,58.16
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,33.92,21.88
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,87.67,64.52
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,132.54,99.53
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,109.89,81.85
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,88.25,65.4
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,70.09,54.34
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,55.2,41.5
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,41.49,29.37
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,26.77,16.17
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,13.62,0.84
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.61,13.2
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.85,23.19
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,42.8,31.35
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,49.88,37.68
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,68.02,42.92
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,112.97,66.29
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,159.92,99.29
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,210.96,139.66
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,262.18,182.31
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,315.37,226.57
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,367.8,269.93
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,423.04,314.3
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,473.11,353.76
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,522.7,391.66
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,569.57,427.14
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,615.47,460.99
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,657.3,490.4
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,697.51,517.94
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,733.46,542.96
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,759.8,560.87
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,786.87,577.24
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,810.92,591.45
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,759.89,551.95
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,673.21,486.58
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,783.77,567.75
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,867.31,625.53
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,870.96,627.2
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,871.49,627.5
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,875.59,630.26
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,863.9,622.74
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,758.15,548.54
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,639.69,463.03
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,660.87,480.2
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,677.52,493.29
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,568.9,415.68
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,458.91,336.19
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,578.87,427.48
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,659.74,487.31
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,619.38,457.33
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,576.0,425.49
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,397.45,295.38
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,237.1,176.18
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,331.38,246.18
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,381.99,277.98
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,330.17,235.68
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,279.65,194.17
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,228.05,152.44
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,179.61,114.18
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,132.07,79.95
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,87.48,53.48
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.62,43.33
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.33,37.03
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.21,28.1
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,29.87,18.58
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.09,1.18
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,7.26,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,13.52,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.31,13.63
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,35.29,24.38
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.4,31.84
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,53.16,40.5
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,80.79,57.28
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,108.71,80.85
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,143.82,103.89
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,192.45,138.62
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,231.95,170.37
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,272.12,202.34
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,337.66,250.36
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,424.44,315.75
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,458.44,343.3
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,474.98,356.07
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,543.62,407.35
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,617.22,461.54
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,633.17,469.82
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,628.41,463.06
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,653.05,479.9
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,674.83,494.34
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,656.77,480.11
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,641.15,467.4
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,681.32,496.09
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,721.71,524.37
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,733.67,532.25
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,743.78,539.08
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,735.85,532.88
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,725.86,525.42
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,736.34,533.47
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,752.35,544.96
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,740.47,537.07
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,726.62,528.02
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,716.5,520.83
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,703.87,511.9
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,691.07,503.82
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,675.13,493.46
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,649.45,476.4
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,620.79,457.0
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,580.71,428.83
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,539.17,399.12
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,528.62,391.67
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,500.07,369.61
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,439.07,323.11
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,383.77,280.17
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,325.53,234.37
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,270.79,191.35
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,223.07,152.79
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,177.5,116.64
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,134.65,81.91
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,82.32,46.57
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,49.7,36.73
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,44.34,32.13
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.58,25.18
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.65,17.65
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.64,0.21
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,8.54,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,15.9,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,26.44,15.15
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.7,25.55
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.47,33.61
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,54.08,41.29
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,68.87,43.78
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,110.21,63.22
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,162.17,100.77
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,216.79,144.48
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,268.28,187.1
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,322.26,231.83
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,375.09,275.03
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,429.08,317.9
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,466.71,347.73
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,490.18,365.53
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,557.21,415.19
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,627.06,465.91
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,669.88,495.08
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,710.91,522.41
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,747.53,546.84
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,781.79,569.2
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,810.43,585.49
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,836.1,599.65
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,857.26,612.52
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,863.68,616.02
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,887.03,630.53
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,895.4,635.39
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,900.29,637.72
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,901.82,638.03
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,889.71,629.19
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,887.24,626.67
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,874.35,618.26
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,858.17,607.94
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,773.03,550.63
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,666.99,476.32
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,675.51,483.86
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,672.4,482.66
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,687.0,495.41
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,676.29,490.65
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,637.52,463.25
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,592.71,431.47
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,543.92,396.16
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,494.66,359.61
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,442.76,319.97
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,389.16,278.12
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,335.4,235.47
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,283.36,193.39
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,229.67,150.36
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,178.94,110.52
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,129.92,75.33
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,86.03,50.08
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,53.82,39.73
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.58,32.72
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.72,24.95
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.73,16.64
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.97,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,13.75,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,24.96,13.82
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,35.85,24.79
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,45.32,33.54
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,54.6,41.91
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,71.92,47.36
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,116.47,71.44
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,161.89,103.31
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,211.71,142.31
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,261.66,183.18
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,314.39,226.21
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,365.93,268.08
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,418.71,309.7
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,469.31,348.62
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,519.98,386.34
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,566.82,419.91
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,612.21,451.37
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,654.48,479.66
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,695.12,505.99
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,731.24,529.15
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,765.1,550.21
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,794.11,567.18
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,820.35,581.92
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,841.46,593.89
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,859.51,603.92
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,871.84,611.11
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,880.88,616.38
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,810.59,567.42
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,718.93,502.83
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,601.84,425.46
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,483.83,344.78
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,624.07,443.63
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,745.61,524.06
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,680.16,479.39
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,624.36,442.16
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,639.55,455.38
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,656.75,468.78
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,612.95,439.1
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,564.32,406.47
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,532.61,385.61
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,499.23,362.95
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,499.39,363.8
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,482.08,350.74
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,431.89,313.75
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,382.4,276.34
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,310.78,223.2
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,253.04,181.02
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,211.13,148.53
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,171.44,117.95
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,132.89,89.51
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,97.44,66.27
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,69.75,53.48
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,56.86,42.48
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,43.24,30.59
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,29.32,18.03
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,15.46,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
