Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.46,12.35
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.82,24.53
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,37.47,26.48
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,41.39,30.07
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,53.03,38.18
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,64.78,47.68
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,112.7,82.88
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,171.02,125.8
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,211.94,156.17
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,260.7,192.92
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,328.62,242.0
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,416.97,307.54
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,438.15,325.2
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,437.98,325.48
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,456.32,338.02
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,469.56,346.09
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,579.87,426.7
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,694.59,508.02
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,730.18,531.23
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,763.37,552.44
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,792.28,569.23
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,818.45,584.11
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,768.55,547.55
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,682.76,485.24
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,625.11,446.27
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,574.47,410.87
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,750.84,538.0
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,887.03,628.86
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,786.93,559.8
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,647.69,461.6
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,614.81,440.16
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,581.61,417.52
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,576.25,414.11
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,569.47,409.54
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,682.24,494.08
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,748.0,544.22
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,711.96,519.83
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,673.77,493.92
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,431.88,321.32
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,196.19,144.64
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,309.12,230.73
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,401.28,297.29
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,364.69,269.89
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,327.17,241.62
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,285.4,209.25
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,244.55,177.08
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,205.07,145.84
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,166.48,115.45
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,129.46,87.85
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,94.81,64.65
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,67.39,51.54
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,54.18,40.23
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,41.2,28.88
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,27.93,16.86
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,14.33,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,24.84,13.15
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,38.37,26.61
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,48.38,35.73
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,58.61,44.78
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,75.71,50.52
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,116.8,72.39
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,161.17,103.21
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,212.94,143.21
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,261.92,182.73
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,314.32,225.12
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,365.85,266.83
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,418.9,308.7
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,431.45,320.19
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,421.73,313.15
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,462.0,342.56
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,502.71,371.56
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,597.58,440.55
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,698.87,512.31
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,735.39,536.5
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,769.7,559.18
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,799.83,577.38
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,827.34,593.4
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,849.14,606.49
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,867.86,617.6
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,881.15,624.38
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,891.17,629.15
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,896.59,631.98
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,898.65,632.8
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,883.32,623.14
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,877.83,619.95
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,865.75,612.17
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,850.49,602.48
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,829.96,589.88
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,806.41,575.37
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,777.98,557.32
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,754.0,541.84
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,717.31,517.39
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,678.51,491.14
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,635.27,462.02
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,590.58,431.13
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,542.91,396.44
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,494.65,360.43
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,441.45,320.01
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,389.65,279.52
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,336.09,236.89
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,284.27,194.88
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,231.15,152.28
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,181.2,113.02
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,132.32,77.87
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,88.82,52.33
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,54.27,40.03
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.58,34.37
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.06,26.0
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.39,16.99
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,5.97,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,11.95,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.03,10.72
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,33.02,21.99
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,41.19,29.46
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,50.93,38.05
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,68.2,42.83
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,112.67,65.47
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,159.59,98.14
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,210.82,138.29
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,262.67,180.62
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,317.12,224.98
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,369.93,267.88
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,425.53,311.68
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,476.72,350.38
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,527.92,387.71
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,575.48,422.5
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,622.02,455.57
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,665.28,484.81
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,701.52,508.69
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,737.37,532.74
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,770.85,553.99
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,800.11,571.34
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,826.57,586.79
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,847.53,599.9
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,865.34,611.09
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,878.62,618.21
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,888.6,623.34
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,893.08,626.38
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,894.24,627.48
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,889.37,624.88
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,881.23,620.34
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,869.48,613.58
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,854.48,604.82
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,833.77,592.42
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,810.08,578.09
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,781.44,560.18
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,750.13,540.45
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,720.14,520.43
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,681.2,494.07
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,638.48,465.16
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,594.24,434.43
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,545.93,399.28
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,497.06,362.81
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,430.53,313.55
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,369.28,267.77
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,306.22,220.31
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,250.96,179.17
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,209.99,147.3
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,170.43,116.64
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,131.66,87.81
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,95.38,63.72
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,66.87,50.76
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,54.25,40.09
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,40.88,28.43
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,27.2,16.06
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,13.94,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,11.1,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.0,10.55
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.68,22.71
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,42.88,31.16
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,51.9,39.2
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,69.63,44.73
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,114.82,68.73
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,160.75,100.8
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,211.13,140.16
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,262.11,181.55
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,315.93,225.11
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,355.34,259.39
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,385.33,284.25
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,451.08,332.02
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,524.46,384.51
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,571.62,418.94
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,617.87,452.08
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,663.91,484.14
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,705.65,512.82
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,741.75,536.96
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,775.34,558.39
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,750.96,537.64
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,687.99,490.25
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,790.11,563.42
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,868.22,615.1
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,880.03,620.3
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,888.34,623.95
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,892.41,627.61
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,893.16,629.3
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,885.93,624.79
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,875.45,618.4
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,863.45,610.67
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,848.26,601.01
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,835.66,593.09
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,809.88,576.74
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,780.33,559.19
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,748.23,539.13
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,661.52,477.85
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,570.3,413.15
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,396.93,291.64
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,234.32,172.77
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,135.46,99.37
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,38.18,24.45
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,36.07,22.99
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,33.97,21.46
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,22.74,12.62
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,11.55,3.69
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,9.89,2.39
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,8.23,1.08
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,6.99,0.09
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,5.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.52,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.28,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.05,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.82,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,11.95,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.59,9.95
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.27,21.5
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,40.79,29.44
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,50.99,38.59
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,46.69,29.94
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,26.71
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,71.16,53.14
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,102.73,78.38
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,79.05,58.85
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,53.91,38.28
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,110.57,83.26
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,167.69,127.32
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,139.78,104.8
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,110.78,81.71
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,165.05,123.41
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,220.51,165.02
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,311.69,232.32
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,401.93,296.79
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,448.57,329.05
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,488.15,356.19
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,436.08,317.9
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,390.26,284.12
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,354.44,258.58
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,307.42,224.73
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,189.2,138.43
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,72.26,50.23
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,419.89,312.07
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,752.45,535.82
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,718.88,509.27
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,684.01,485.35
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,665.22,474.18
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,645.36,462.06
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,558.72,402.92
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,474.33,344.39
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,568.18,412.85
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,633.44,458.88
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,620.72,450.31
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,597.09,434.97
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,528.05,387.28
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,471.43,347.67
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,388.28,288.22
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,318.98,237.96
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,186.63,140.02
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,64.81,46.28
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,67.7,48.92
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,70.59,51.42
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,62.22,44.98
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,53.86,38.46
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,45.52,31.77
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,37.19,24.99
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,29.3,19.57
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,21.43,12.72
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,14.81,6.88
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.21,0.95
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.1,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,10.24,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.17,8.59
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.87,20.3
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,40.75,29.33
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,48.73,36.48
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,66.36,41.26
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,111.68,64.41
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,159.77,98.08
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,212.18,139.18
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,264.99,182.35
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,320.65,227.65
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,376.42,272.28
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,430.82,314.54
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,483.65,354.27
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,536.78,392.78
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,585.55,425.92
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,630.13,454.87
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,674.3,483.09
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,717.17,509.48
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,754.37,531.44
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,789.02,550.82
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,819.28,568.1
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,846.57,583.52
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,868.6,596.95
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,887.32,608.48
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,900.42,615.51
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,910.03,620.57
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,915.25,623.44
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,916.96,624.37
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,912.05,622.43
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,903.7,618.58
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,891.04,612.2
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,874.97,603.8
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,854.31,592.59
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,830.46,579.37
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,801.89,562.42
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,770.46,543.6
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,733.34,521.25
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,693.94,495.99
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,651.06,468.2
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,609.07,440.07
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,560.0,405.38
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,510.12,369.09
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,456.71,329.18
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,403.42,288.09
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,348.32,244.7
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,291.9,199.28
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,236.35,154.49
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,183.64,112.6
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,131.9,74.72
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,84.88,46.59
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,47.55,34.56
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,42.11,29.9
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,33.83,22.54
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,25.35,14.36
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.1,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,9.39,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.16,8.16
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.56,20.81
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,40.12,28.75
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,50.36,37.85
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,68.78,43.44
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,113.64,66.78
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,160.71,99.76
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,212.2,140.11
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,264.11,182.29
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,318.76,226.46
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,371.96,268.89
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,426.28,310.67
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,479.55,349.35
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,531.47,385.28
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,579.65,419.08
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,626.83,451.09
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,670.2,478.64
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,711.94,504.2
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,742.75,523.93
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,776.54,544.21
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,806.07,560.4
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,832.75,574.71
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,853.46,588.25
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,870.99,599.99
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,884.84,609.17
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,895.4,616.33
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,869.54,600.44
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,817.25,564.61
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,863.84,601.81
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,883.55,618.29
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,871.07,610.55
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,855.42,601.18
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,842.61,594.17
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,816.19,578.45
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,786.53,560.64
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,754.29,540.41
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,716.64,515.79
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,677.36,489.59
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,603.5,438.26
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,531.66,387.77
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,473.52,346.41
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,414.98,304.19
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,370.56,272.11
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,327.3,240.1
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,292.56,212.64
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,255.1,182.18
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,212.84,149.04
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,172.69,117.85
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,133.1,88.32
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,95.95,63.45
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,62.42,47.01
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,48.26,35.03
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.34,25.41
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.17,14.88
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,9.39,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.17,7.64
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.59,20.68
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,40.17,28.63
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,50.5,37.78
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,69.0,43.24
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,114.45,66.96
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,162.85,101.17
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,215.69,142.97
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,268.36,186.25
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,323.71,231.53
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,376.88,274.76
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,432.61,318.54
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,484.33,358.09
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,535.88,396.11
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,583.7,430.57
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,630.42,463.0
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,599.89,437.23
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,539.13,390.05
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,592.84,427.33
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,657.43,469.97
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,750.45,532.64
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,831.09,583.12
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,796.14,555.23
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,723.3,502.72
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,733.25,507.91
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,741.31,510.93
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,653.64,451.35
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,552.66,383.08
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,336.82,238.79
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,131.83,92.89
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,454.03,325.71
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,756.82,517.95
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,543.97,376.74
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,327.69,230.17
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,572.14,405.8
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,761.31,530.6
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,724.49,505.32
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,685.7,481.32
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,642.44,453.21
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,597.71,423.43
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,549.07,390.63
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,499.51,356.12
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,446.89,318.59
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,394.77,280.06
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,329.3,231.68
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,270.72,188.55
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,223.39,152.03
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,178.54,117.54
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,134.46,85.63
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,95.08,60.64
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,62.29,46.63
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,52.36,38.26
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,39.48,27.03
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,26.39,14.86
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,13.5,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.38,6.63
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.81,20.06
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,39.39,28.07
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,49.67,37.23
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,67.93,42.51
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,113.11,66.12
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,161.32,100.12
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,214.13,141.7
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,267.35,185.39
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,323.57,231.38
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,377.98,275.67
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,435.17,320.69
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,488.37,361.4
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,541.71,400.79
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,591.18,436.98
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,639.67,471.41
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,684.54,501.72
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,722.26,526.55
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,759.71,551.45
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,794.69,573.34
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,824.55,590.57
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,851.46,605.77
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,873.56,618.58
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,892.42,629.33
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,905.3,635.62
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,914.76,639.87
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,857.88,601.86
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,774.13,542.98
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,857.37,603.11
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,913.15,639.47
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,841.55,592.23
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,749.5,528.29
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,809.18,573.27
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,839.04,594.9
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,727.65,519.13
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,601.52,430.58
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,671.57,484.13
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,701.71,508.5
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,568.0,413.97
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,436.0,319.37
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,398.21,293.23
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,361.14,266.62
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,308.9,228.88
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,260.93,193.94
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,197.86,147.16
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,143.75,107.04
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,186.42,130.05
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,187.39,116.79
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,135.14,77.89
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,87.79,48.88
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,48.85,35.8
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,43.05,30.79
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,33.95,22.71
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.59,13.54
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.72,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,7.68,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.26,5.33
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.36,18.81
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,38.35,27.18
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,48.95,36.61
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,67.99,42.25
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,113.63,65.98
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,162.25,100.05
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,215.36,141.43
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,268.1,183.99
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,323.46,228.31
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,377.79,271.29
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,434.82,314.8
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,487.05,353.85
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,539.06,391.45
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,526.66,382.17
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,485.56,351.77
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,404.71,294.46
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,311.26,226.34
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,497.17,360.57
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,689.05,489.09
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,593.06,420.41
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,474.64,337.41
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,694.3,492.16
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,887.32,616.26
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,796.68,552.57
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,681.06,472.88
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,644.35,449.64
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,617.3,431.49
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,564.08,395.54
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,498.29,350.96
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,584.79,411.26
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,666.39,465.59
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,765.05,535.31
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,835.69,584.15
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,668.19,471.8
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,493.63,350.56
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,415.3,298.19
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,349.41,252.4
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,446.21,324.15
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,518.66,375.8
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,519.17,376.69
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,505.83,366.86
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,453.14,328.3
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,400.94,288.95
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,346.04,245.95
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,293.17,203.57
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,239.07,160.38
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,188.36,120.38
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,138.73,83.95
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,92.0,54.55
