Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,55.32,41.05
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.58,34.41
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.6,24.7
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.39,13.84
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.19,4.54
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,30.68,19.74
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,41.03,29.28
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,51.16,38.3
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,70.15,44.77
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,115.61,69.88
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,162.07,102.88
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,213.32,143.31
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,264.86,185.36
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,319.64,229.86
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,372.63,272.8
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,426.98,315.55
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,479.05,355.49
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,531.83,394.63
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,546.18,403.4
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,539.62,396.21
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,626.62,458.57
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,717.29,521.51
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,748.1,540.9
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,782.09,561.25
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,812.2,577.57
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,839.53,591.8
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,861.37,603.55
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,880.03,613.21
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,893.19,618.85
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,902.98,622.47
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,907.64,624.32
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,908.93,624.24
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,904.55,619.59
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,896.85,613.09
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,884.54,605.2
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,868.95,595.46
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,847.98,583.34
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,823.92,569.37
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,795.28,551.82
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,763.89,532.57
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,733.17,513.61
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,693.31,488.03
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,546.16,387.82
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,406.63,290.46
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,475.21,340.94
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,504.87,360.33
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,451.22,321.32
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,398.73,282.43
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,343.37,240.08
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,290.7,198.79
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,236.64,156.59
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,185.96,117.32
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,136.6,81.6
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,90.79,53.24
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,53.55,39.36
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,45.41,32.43
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.75,23.04
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,23.88,12.43
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.74,1.93
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.24,18.48
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.9,27.46
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,48.38,35.93
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,69.46,43.72
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,113.15,66.95
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,159.97,99.77
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,211.48,139.69
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,263.31,181.36
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,318.35,225.32
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,371.81,267.8
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,426.57,309.97
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,479.48,349.71
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,531.2,387.37
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,579.58,421.27
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,627.08,453.47
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,672.38,483.37
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,711.19,508.36
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,747.67,531.3
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,781.75,551.41
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,811.61,567.44
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,838.61,581.48
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,860.45,593.4
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,879.11,603.35
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,892.29,610.79
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,902.1,616.34
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,906.77,618.07
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,908.07,617.92
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,696.75,482.44
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,432.93,301.71
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,681.31,476.05
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,866.34,592.4
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,844.65,577.39
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,820.03,563.19
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,791.66,546.66
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,768.02,533.03
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,730.6,510.39
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,691.1,485.75
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,648.15,458.62
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,603.69,429.65
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,526.94,376.59
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,455.24,326.44
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,436.28,312.99
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,399.66,284.6
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,345.08,242.11
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,291.73,199.54
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,237.06,156.02
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,185.52,115.43
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,134.78,78.14
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,88.66,49.64
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,49.6,35.9
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,43.05,30.3
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.63,20.39
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.75,10.62
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,11.95,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.64,0.59
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,28.6,17.8
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,37.37,26.09
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,45.91,33.82
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,66.0,39.79
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,112.23,64.27
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,161.43,98.98
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,215.11,140.85
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,268.65,183.64
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,324.75,227.59
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,381.37,271.44
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,436.86,312.75
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,489.78,350.24
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,542.69,386.0
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,592.31,420.71
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,640.87,453.84
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,681.23,480.07
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,723.47,506.83
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,760.72,529.29
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,795.49,549.29
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,826.34,566.73
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,854.31,582.35
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,805.83,549.24
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,717.41,489.11
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,739.3,503.67
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,769.25,521.68
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,723.11,491.18
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,684.09,465.41
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,720.4,491.05
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,763.52,519.72
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,837.12,570.06
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,881.15,598.53
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,860.4,586.76
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,836.46,573.74
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,773.16,533.17
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,696.49,482.11
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,711.57,495.8
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,705.63,494.73
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,609.07,429.7
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,511.21,363.31
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,470.26,335.98
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,428.83,307.16
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,385.12,276.57
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,341.71,245.28
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,297.23,211.89
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,253.64,178.45
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,211.58,146.09
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,171.35,115.24
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,136.58,84.64
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,89.73,49.79
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,49.73,35.81
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,43.16,30.23
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,32.0,20.51
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.5,10.79
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.1,0.23
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,29.88,18.67
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,41.68,29.49
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,53.19,39.64
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,73.14,46.86
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,115.95,70.39
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,161.96,102.72
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,215.68,144.15
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,266.58,184.72
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,321.16,228.07
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,374.5,270.39
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,429.31,312.68
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,481.14,351.65
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,533.55,389.86
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,582.83,425.61
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,630.41,459.35
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,674.04,489.02
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,716.21,517.07
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,753.72,541.87
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,788.97,564.52
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,819.21,582.31
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,846.71,598.24
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,869.61,612.03
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,889.37,623.89
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,794.95,558.17
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,674.81,472.6
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,807.54,567.16
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,907.26,633.26
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,743.27,522.3
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,524.18,368.84
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,725.52,512.7
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,875.07,612.89
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,777.64,546.11
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,668.85,470.66
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,651.7,460.93
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,632.19,448.88
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,603.35,430.03
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,573.28,410.15
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,502.21,361.65
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,429.53,311.34
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,405.39,294.88
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,384.64,280.11
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,280.1,204.99
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,189.01,138.8
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,230.11,167.65
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,252.15,179.3
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,209.81,146.23
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,169.55,115.15
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,130.42,86.32
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,94.77,62.4
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,63.86,47.5
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,50.48,36.23
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,36.33,23.96
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,22.33,10.36
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,11.95,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.72,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.14,17.95
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.22,28.22
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,51.05,37.81
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,72.25,46.0
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,115.32,70.05
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,160.7,102.13
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,213.83,143.32
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,248.12,175.77
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,267.7,194.87
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,336.85,244.66
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,423.3,306.91
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,474.72,344.07
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,526.43,380.1
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,574.22,411.99
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,621.36,442.11
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,665.3,469.23
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,710.18,495.9
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,747.35,518.25
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,782.25,538.17
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,812.56,554.39
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,840.11,568.82
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,851.24,576.37
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,869.41,588.48
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,882.64,596.39
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,892.64,602.48
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,897.16,605.79
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,898.43,607.32
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,841.05,571.94
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,748.81,511.75
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,729.74,501.01
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,709.35,488.58
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,466.06,329.01
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,203.01,144.12
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,438.72,314.96
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,635.8,447.03
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,596.31,419.76
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,557.18,394.31
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,587.93,418.98
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,595.53,426.6
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,401.61,290.94
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,224.07,162.57
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,281.86,205.94
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,323.76,234.96
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,275.48,198.84
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,228.56,163.85
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,214.92,148.5
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,184.44,118.72
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,136.85,84.35
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,95.51,58.57
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,58.83,43.22
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,48.73,34.6
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,35.85,23.41
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,21.92,9.66
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,13.63,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,26.62,15.82
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,41.9,29.6
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,57.05,42.86
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,74.94,54.49
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,97.86,71.13
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,124.91,91.3
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,155.46,114.41
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,198.96,146.08
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,252.73,185.81
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,327.21,239.27
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,422.22,308.36
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,408.55,299.75
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,360.38,264.16
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,484.5,354.32
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,620.93,449.16
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,664.36,475.25
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,703.74,498.38
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,740.54,521.17
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,775.21,542.08
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,804.35,557.51
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,830.72,570.8
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,853.24,584.5
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,872.79,596.48
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,760.7,522.42
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,610.96,421.26
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,771.73,532.74
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,901.15,616.24
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,895.96,613.13
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,887.55,609.66
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,843.42,581.36
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,789.94,545.85
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,754.19,523.99
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,717.2,500.9
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,602.7,424.73
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,494.54,350.97
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,308.11,222.51
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,135.41,96.78
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,245.65,179.63
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,347.16,252.94
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,444.71,323.81
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,496.61,359.21
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,398.31,288.01
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,316.83,229.73
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,201.8,146.67
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,103.12,74.83
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,90.14,65.38
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,77.26,55.67
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,64.5,45.86
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,51.89,35.96
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,40.56,28.3
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,28.92,18.4
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,18.97,9.8
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.04,0.52
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,4.69,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.86,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.58,15.0
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,35.81,24.62
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.38,32.31
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,65.76,38.85
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,111.64,63.52
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,160.1,98.03
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,213.24,139.89
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,266.94,183.46
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,323.62,228.99
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,379.9,273.85
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,435.24,316.75
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,488.5,356.83
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,541.8,395.62
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,591.08,431.35
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,639.3,465.46
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,680.0,493.9
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,722.61,522.96
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,760.08,547.83
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,795.07,570.71
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,678.54,487.47
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,508.29,363.33
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,714.58,513.43
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,893.37,633.28
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,907.38,640.16
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,917.97,646.22
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,923.26,650.02
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,925.03,651.72
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,921.01,650.14
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,913.48,646.39
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,900.66,639.03
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,884.43,629.52
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,863.86,617.21
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,839.96,602.7
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,810.98,584.57
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,779.13,564.44
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,741.4,540.21
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,701.35,513.29
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,657.86,483.75
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,612.67,452.19
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,426.37,315.9
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,253.5,186.86
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,356.48,263.86
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,407.57,296.81
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,351.19,250.82
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,294.16,203.86
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,238.5,158.12
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,185.82,115.41
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,132.91,75.59
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,84.93,45.27
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,43.18,30.45
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,37.59,25.53
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,29.14,17.97
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.46,7.12
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,10.67,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.47,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.78,14.2
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.86,22.97
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,44.35,32.39
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,65.63,39.17
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,110.19,63.77
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,157.9,98.3
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,210.39,140.27
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,262.8,183.93
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,318.32,230.05
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,373.84,275.49
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,428.45,319.01
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,481.47,360.25
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,535.22,400.82
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,584.54,437.35
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,629.54,469.91
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,673.48,500.14
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,715.86,528.49
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,754.08,551.41
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,789.87,572.19
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,820.78,589.81
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,848.85,605.41
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,716.36,513.09
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,530.58,379.1
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,572.69,408.43
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,614.68,435.69
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,792.22,560.21
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,926.1,645.91
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,923.86,641.19
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,918.06,635.88
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,800.49,559.16
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,655.61,458.95
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,672.31,472.98
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,685.03,482.92
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,755.3,533.99
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,783.1,555.05
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,745.47,531.38
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,705.61,505.76
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,416.58,305.99
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,127.71,91.65
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,354.85,263.65
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,517.03,375.79
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,462.67,334.15
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,408.62,293.02
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,349.94,247.14
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,295.26,203.31
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,239.05,158.33
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,186.22,116.41
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,134.61,78.48
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,89.29,50.32
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,48.68,35.12
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.8,27.48
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.66,18.47
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.39,6.57
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,10.67,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.84,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.47,14.62
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.59,24.35
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,45.53,33.24
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,69.65,42.66
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,113.89,67.47
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,157.22,103.61
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,191.0,134.41
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,246.42,173.97
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,319.65,228.41
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,349.07,255.2
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,358.14,264.32
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,291.23,216.3
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,200.48,148.2
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,298.73,220.98
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,407.17,297.9
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,460.6,334.38
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,516.97,372.58
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,582.24,416.69
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,640.63,455.48
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,676.82,479.08
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,723.27,509.08
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,810.74,570.09
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,878.85,614.54
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,891.83,622.17
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,901.51,628.39
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,906.54,631.87
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,908.25,633.42
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,904.35,630.3
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,897.12,625.27
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,884.81,617.94
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,869.27,608.69
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,848.8,596.88
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,834.85,589.24
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,804.62,571.85
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,771.7,552.69
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,734.42,529.13
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,695.01,503.15
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,651.07,473.22
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,605.67,441.6
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,556.62,406.59
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,506.58,369.93
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,452.91,330.21
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,399.74,289.57
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,298.89,215.74
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,220.19,160.15
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,185.64,133.5
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,152.13,107.44
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,129.65,84.3
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,90.88,52.64
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,49.06,35.52
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.13,28.68
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,29.96,18.72
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.59,5.39
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,10.24,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.2,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.12,14.96
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.63,26.02
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,48.88,36.06
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,74.74,51.33
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,97.83,70.6
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,141.5,95.77
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,213.71,145.31
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,264.41,186.39
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,318.4,229.94
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,333.45,246.31
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,321.24,239.54
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,418.78,311.11
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,530.29,391.23
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,578.89,424.14
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,626.88,455.79
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,613.77,442.58
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,576.51,412.86
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,689.49,492.12
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,788.3,557.23
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,817.93,572.08
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,844.65,585.69
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,559.51,400.64
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,196.61,140.81
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,316.97,228.56
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,431.67,307.13
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,704.01,498.46
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,918.86,636.01
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,910.92,630.12
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,912.57,632.73
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,814.89,569.33
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,700.39,491.26
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,576.67,409.58
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,457.22,327.4
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,387.71,279.61
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,320.21,231.96
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,427.77,311.19
