Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,524.39,379.59
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,405.25,295.71
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,296.11,217.45
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,212.34,156.5
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,129.26,94.33
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,164.82,122.07
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,200.64,149.51
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,230.43,170.26
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,244.13,176.68
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,203.12,144.5
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,164.48,114.47
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,126.4,85.96
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,91.87,61.92
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,61.14,45.65
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,47.59,33.98
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,33.09,21.16
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,18.62,4.52
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,9.82,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,12.83,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.41,14.29
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.24,24.99
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.86,34.63
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,69.77,43.2
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,115.51,70.2
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,132.74,92.06
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,122.61,93.04
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,145.74,110.96
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,169.89,129.39
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,197.04,149.86
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,225.22,170.81
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,276.03,208.09
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,337.29,252.18
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,280.05,208.68
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,216.97,160.63
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,222.37,164.17
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,227.68,167.36
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,273.21,200.27
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,330.58,240.71
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,464.17,334.29
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,591.17,418.32
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,704.09,492.45
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,819.99,565.49
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,872.83,599.38
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,914.02,623.85
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,918.7,626.91
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,919.95,628.51
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,884.68,606.33
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,836.18,573.4
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,811.78,559.75
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,785.41,544.4
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,804.91,561.15
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,817.32,572.77
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,787.38,554.97
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,755.17,535.85
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,718.05,512.21
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,679.05,486.91
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,635.36,457.43
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,590.74,426.77
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,543.49,393.7
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,495.54,359.31
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,412.46,300.38
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,340.13,248.53
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,300.34,218.05
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,262.24,187.51
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,213.54,149.75
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,171.64,117.35
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,134.71,87.51
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,93.75,57.91
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,55.74,41.22
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.16,32.09
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,32.07,20.35
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,18.09,3.16
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,14.08,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,25.72,14.25
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.23,25.64
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,48.86,36.02
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,74.31,48.96
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,108.39,72.0
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,151.71,99.72
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,213.63,144.4
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,247.11,176.69
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,265.04,195.09
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,297.74,220.93
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,322.41,239.74
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,365.02,270.91
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,402.68,297.74
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,412.95,304.77
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,426.38,313.76
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,395.42,290.17
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,348.97,255.4
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,380.03,277.35
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,411.64,298.98
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,512.44,368.98
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,605.68,431.18
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,594.79,421.27
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,581.68,410.79
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,545.75,385.29
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,494.19,349.51
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,589.91,416.13
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,684.25,478.81
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,700.91,489.87
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,715.67,500.59
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,728.95,513.34
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,749.71,530.69
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,593.65,427.09
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,430.3,313.7
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,442.82,325.24
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,464.23,341.89
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,350.72,260.62
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,244.71,182.68
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,249.69,187.58
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,260.66,196.61
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,179.94,135.61
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,108.36,80.45
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,58.55,41.47
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,1.74
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.84,0.75
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.76,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.94,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.11,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.28,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.46,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.82,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.41,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.57,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,12.75,5.2
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,18.94,10.79
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,26.81,16.77
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,34.7,23.37
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,47.19,33.66
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,59.71,43.81
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,76.2,57.03
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,92.8,70.12
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,97.15,73.34
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,101.47,76.54
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,101.62,76.25
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,101.73,75.95
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,98.89,73.5
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,96.03,71.06
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,134.53,101.01
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,173.68,130.95
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,202.68,152.99
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,232.1,175.18
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,238.01,179.04
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,243.87,182.91
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,195.15,145.9
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,146.56,108.73
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,149.34,110.9
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,152.09,112.99
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,205.68,153.87
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,259.77,194.5
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,278.28,208.27
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,296.67,222.01
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,315.41,236.07
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,347.13,259.63
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,372.07,278.36
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,396.18,296.44
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,432.15,324.49
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,476.13,358.02
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,366.57,277.06
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,264.04,199.91
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,137.98,103.58
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,15.76,7.0
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,55.29,38.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,94.97,70.47
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,58.97,42.01
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,23.16,13.25
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,18.17,9.24
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,13.2,5.21
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.12,3.55
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.05,1.87
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.4,0.51
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.75,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.1,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.23,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,13.23,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,23.89,12.56
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,34.04,23.32
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,44.03,32.56
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,45.26,28.19
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,34.7,23.47
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,52.61,38.32
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,70.28,52.72
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,77.02,57.94
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,83.77,63.09
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,90.12,67.85
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,96.49,72.57
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,166.89,127.69
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,245.81,187.71
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,214.29,162.57
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,186.83,140.76
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,243.9,183.78
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,312.29,234.04
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,314.68,235.08
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,316.63,236.03
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,404.12,299.76
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,506.95,371.95
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,437.49,321.32
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,378.65,278.38
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,473.66,346.79
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,583.92,422.69
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,558.15,403.66
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,517.02,374.95
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,529.05,383.88
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,554.2,401.41
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,556.61,403.39
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,557.91,404.78
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,393.01,288.74
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,236.66,174.47
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,200.13,147.84
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,164.09,120.93
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,192.93,143.01
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,221.5,164.64
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,138.88,102.33
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,58.25,40.2
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,164.47,123.06
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,265.37,199.32
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,247.94,186.49
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,229.6,173.06
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,185.98,140.08
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,144.3,108.5
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,124.13,93.19
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,104.62,78.19
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,110.02,73.41
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,87.2,50.12
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.84,32.44
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.51,25.87
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.6,15.76
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.52,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,11.52,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,20.98,9.99
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.63,20.3
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,38.98,28.05
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,31.15,15.48
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.22,1.23
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,42.19,29.6
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,75.93,57.38
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,94.94,72.55
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,114.17,87.65
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,110.02,83.98
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,105.67,80.21
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,99.13,74.57
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,92.52,68.93
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,114.26,86.02
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,136.27,103.13
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,217.84,166.31
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,311.78,237.03
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,391.51,296.71
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,486.13,365.91
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,531.65,397.73
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,578.16,430.01
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,582.98,432.19
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,586.46,433.66
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,638.68,470.23
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,704.43,514.82
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,717.51,523.02
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,728.99,530.47
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,675.37,491.26
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,607.65,442.74
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,559.24,408.9
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,497.59,365.39
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,575.55,421.9
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,647.13,471.69
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,427.54,316.61
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,210.44,155.84
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,383.9,287.78
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,537.54,398.08
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,540.6,400.99
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,543.57,404.0
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,533.02,396.87
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,505.48,376.52
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,439.8,327.33
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,376.68,279.59
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,244.23,181.45
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,138.45,104.28
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,119.48,90.05
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,101.15,75.96
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,82.71,61.47
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,65.13,47.43
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,48.91,35.95
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,33.43,22.52
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,21.07,11.27
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,22.71,10.86
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,34.67,23.51
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,46.75,34.42
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,72.43,45.08
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,115.79,71.48
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,162.1,105.81
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,217.11,149.72
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,269.32,192.67
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,325.76,238.83
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,380.39,282.9
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,436.85,327.06
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,490.84,368.28
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,545.82,408.98
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,595.75,444.11
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,645.06,477.51
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,690.89,507.75
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,735.3,536.13
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,774.12,560.74
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,810.65,582.81
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,842.69,601.11
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,861.7,610.99
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,884.04,624.35
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,903.22,635.68
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,917.8,643.58
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,929.07,649.52
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,933.2,651.82
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,933.87,652.17
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,929.7,650.31
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,922.1,646.44
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,907.91,637.97
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,890.42,627.56
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,868.8,613.9
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,844.03,598.27
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,813.81,581.02
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,788.71,567.0
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,749.57,542.43
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,708.28,515.06
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,662.58,483.74
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,615.46,450.79
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,564.38,414.54
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,512.82,376.91
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,457.56,335.35
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,403.36,293.37
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,330.92,238.54
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,267.24,190.65
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,218.77,152.34
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,172.31,115.45
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,130.71,81.23
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,87.45,49.91
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,44.23,31.58
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.04,24.32
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.09,14.06
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,13.99,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.26,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.02,4.23
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,28.59,18.26
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,42.67,30.76
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,59.41,43.16
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,77.08,57.51
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,75.04,55.93
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,71.9,53.37
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,179.9,132.11
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,319.18,236.55
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,245.63,185.94
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,136.73,103.17
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,199.99,151.97
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,263.61,199.77
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,258.51,195.2
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,244.48,184.04
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,203.63,152.43
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,162.03,120.22
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,197.03,146.69
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,232.6,173.11
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,235.44,174.93
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,238.23,176.82
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,247.98,183.86
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,257.7,190.86
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,263.39,194.54
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,268.99,198.18
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,552.9,406.2
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,810.1,579.73
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,653.62,470.44
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,480.93,348.85
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,534.4,388.04
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,571.41,414.32
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,544.54,395.66
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,517.51,377.19
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,526.91,385.95
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,533.59,392.54
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,561.92,414.49
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,572.56,423.77
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,523.7,389.92
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,476.39,356.89
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,484.12,363.96
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,471.88,355.16
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,371.47,280.51
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,289.52,219.36
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,285.46,214.05
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,267.2,195.35
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,218.33,155.95
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,173.98,120.63
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,128.3,85.67
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,90.27,59.39
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,55.68,41.68
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,41.79,29.4
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,27.45,15.9
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.35,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.11,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,15.69,5.05
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,31.43,20.64
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,46.83,34.43
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,63.96,46.67
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,84.59,62.89
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,112.93,84.69
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,145.24,109.82
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,181.31,138.04
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,218.11,166.56
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,268.64,204.91
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,330.89,251.69
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,308.04,234.18
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,273.58,207.26
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,233.5,176.72
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,184.63,139.02
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,216.87,163.14
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,249.77,187.09
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,241.38,180.32
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,232.73,173.55
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,324.82,241.07
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,410.18,301.1
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,368.76,270.47
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,313.07,230.16
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,290.73,213.73
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,268.25,196.99
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,412.6,301.35
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,561.24,402.57
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,567.03,405.38
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,571.82,408.88
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,752.72,537.8
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,890.72,629.29
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,790.66,562.25
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,675.14,483.06
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,615.17,443.88
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,546.06,397.18
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,454.83,334.02
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,358.74,265.51
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,280.47,209.52
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,199.62,149.66
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,171.05,128.43
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,143.24,107.37
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,120.94,90.57
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,98.95,73.75
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,117.64,88.76
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,134.79,102.36
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,115.38,87.42
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,96.72,72.96
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,78.29,58.27
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,60.57,43.93
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,44.78,32.45
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,29.57,19.14
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,17.75,8.1
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.97,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.99,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,10.67,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.45,7.12
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.57,19.07
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.38,27.2
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,39.62,21.89
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,23.91,14.21
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,102.09,64.97
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,219.4,149.36
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,181.66,132.59
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,96.19,72.44
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,167.37,128.18
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,242.37,185.52
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,272.87,208.03
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,304.18,230.94
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,401.55,304.21
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,510.97,384.37
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,328.97,249.38
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,112.34,82.2
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,149.32,110.94
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,186.96,139.48
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,413.41,309.53
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,642.4,469.82
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,542.01,396.73
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,435.21,319.31
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,554.2,404.87
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,659.83,477.57
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,689.23,496.81
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,703.07,506.3
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,723.03,519.89
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,740.88,531.98
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,746.21,537.04
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,760.53,547.94
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,820.18,593.52
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,847.22,613.98
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,681.49,498.71
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,496.23,363.71
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,626.08,463.0
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,708.76,525.18
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,663.06,493.48
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,616.01,460.83
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,340.6,258.96
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,79.91,57.34
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,265.96,202.28
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,402.27,299.75
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,345.36,252.89
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,290.67,207.67
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,234.37,161.43
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,182.28,118.97
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,130.99,79.57
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,85.61,49.27
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,43.39,31.09
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,35.24,23.71
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.22,12.69
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,14.51,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,10.67,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.44,6.44
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.63,19.03
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,38.44,27.24
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,68.29,38.07
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,115.54,66.9
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,165.46,104.73
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,220.68,149.82
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,275.64,196.08
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,335.55,245.78
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,391.59,291.6
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,448.91,336.96
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,434.36,327.61
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,378.06,284.83
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,475.93,358.2
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,589.89,440.64
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,488.74,364.7
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,356.68,264.74
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,483.63,358.6
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,619.24,453.98
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,615.51,448.35
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,595.46,432.7
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,698.52,505.36
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,803.84,576.65
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,824.32,588.11
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,842.58,598.83
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,683.44,489.85
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,504.4,364.1
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,381.8,278.6
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,249.68,182.87
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,213.63,156.77
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,177.9,130.34
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,296.16,218.33
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,406.78,297.58
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,517.26,378.28
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,617.37,449.37
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,462.5,339.83
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,318.67,235.27
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,415.85,310.03
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,497.35,370.34
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,465.26,347.16
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,430.44,321.94
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,405.68,303.37
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,368.47,274.44
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,314.16,231.78
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,262.72,190.7
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,214.44,151.72
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,168.78,114.93
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,124.15,80.73
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,84.19,52.98
