Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.54,35.38
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,36.97,25.09
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,23.74,11.9
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,10.67,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.37,5.64
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,29.28,18.68
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,39.08,27.76
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,70.18,40.16
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,116.72,68.69
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,153.59,104.89
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,167.68,123.48
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,222.85,165.07
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,292.39,218.32
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,337.51,254.04
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,381.98,288.17
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,394.1,297.28
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,404.39,303.96
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,438.25,328.58
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,472.4,352.89
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,514.63,381.57
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,556.77,409.51
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,695.04,509.77
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,818.6,593.47
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,781.32,563.18
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,697.03,500.09
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,823.2,589.66
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,918.95,650.35
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,830.69,589.02
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,698.2,494.39
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,842.61,597.56
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,948.52,665.21
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,942.62,659.12
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,933.14,652.2
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,770.81,546.45
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,570.65,406.67
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,672.46,480.65
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,764.4,543.72
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,793.45,566.53
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,790.76,567.01
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,752.33,542.87
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,711.68,517.32
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,666.21,487.61
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,619.17,455.92
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,571.19,421.89
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,519.25,383.99
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,463.57,342.49
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,408.31,299.87
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,350.76,253.83
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,293.3,206.75
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,235.85,159.56
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,182.13,115.65
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,128.49,74.68
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,81.26,43.69
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,38.83,27.06
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.67,20.53
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.86,8.51
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,10.24,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,9.39,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.16,3.55
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,27.16,16.82
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,36.06,25.05
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,67.63,36.33
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,116.02,65.97
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,166.91,104.76
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,223.0,150.65
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,246.48,179.35
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,235.11,177.02
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,277.63,209.72
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,328.86,248.19
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,373.63,281.13
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,420.17,314.71
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,467.8,349.01
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,517.22,383.98
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,638.44,471.81
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,749.74,549.0
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,658.97,481.79
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,510.5,372.26
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,708.16,516.42
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,883.29,631.81
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,819.98,586.31
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,709.06,506.19
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,681.32,486.44
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,636.38,454.62
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,822.79,587.31
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,956.06,673.33
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,864.16,610.94
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,733.34,518.37
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,842.9,598.08
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,907.21,640.82
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,884.11,626.1
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,857.89,610.23
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,826.74,591.15
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,792.77,570.17
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,753.0,545.21
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,711.23,518.53
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,670.98,491.69
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,623.89,459.53
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,571.13,421.6
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,518.2,382.56
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,462.79,341.37
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,406.78,298.37
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,347.96,251.62
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,291.69,205.76
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,234.52,159.1
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,181.34,115.94
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,129.1,76.39
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,83.8,46.81
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,42.13,29.65
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.62,20.32
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.17,8.06
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,9.39,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.12,2.54
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,27.47,16.98
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,39.4,27.83
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,71.55,40.36
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,118.92,70.15
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,168.92,108.46
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,224.43,153.93
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,279.2,199.69
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,337.31,247.5
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,393.8,293.5
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,452.61,339.8
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,506.82,381.41
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,561.01,421.67
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,611.7,459.15
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,661.41,495.04
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,707.32,526.48
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,745.3,551.2
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,782.85,575.47
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,817.92,597.88
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,584.56,433.1
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,268.23,196.49
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,623.49,462.08
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,915.11,658.73
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,789.69,569.7
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,609.37,439.38
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,599.24,433.01
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,588.02,425.0
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,631.32,456.32
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,687.54,495.53
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,523.67,380.96
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,362.39,264.8
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,441.05,323.34
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,530.15,387.06
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,499.04,364.94
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,468.09,343.37
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,612.13,452.07
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,707.98,522.86
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,572.55,423.8
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,438.99,325.51
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,356.87,265.89
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,275.43,205.64
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,363.68,272.23
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,401.6,296.75
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,344.73,250.78
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,289.91,205.83
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,233.34,159.65
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,180.97,117.2
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,128.97,77.54
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,83.26,47.12
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,40.73,28.45
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.56,20.18
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,19.77,6.99
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,8.54,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,8.96,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.28,1.41
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,26.85,16.36
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,36.18,25.09
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,70.05,37.92
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,118.56,68.48
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,169.43,107.61
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,225.61,153.77
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,281.12,200.56
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,341.3,250.41
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,398.01,296.4
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,455.97,341.73
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,510.95,383.27
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,565.94,423.26
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,616.97,459.01
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,662.84,490.08
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,707.15,519.01
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,749.54,544.46
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,788.27,568.53
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,824.46,590.75
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,854.79,607.84
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,882.08,622.89
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,904.83,636.92
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,924.23,648.94
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,937.34,657.76
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,946.88,664.49
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,951.38,667.64
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,952.24,668.68
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,947.54,666.93
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,939.21,663.0
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,764.95,548.13
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,552.53,397.48
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,375.18,274.5
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,208.85,152.91
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,547.6,408.43
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,795.61,578.4
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,721.91,526.17
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,638.19,466.67
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,644.19,474.71
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,622.82,462.57
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,509.32,378.94
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,397.04,295.95
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,406.22,302.44
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,393.95,290.38
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,283.78,208.36
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,195.41,144.34
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,162.7,118.84
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,130.81,93.59
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,100.61,70.18
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,72.44,49.16
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,47.44,33.98
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,32.16,20.57
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,19.18,5.58
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.97,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.44,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,25.6,15.24
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,34.56,23.6
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,69.63,36.98
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,118.47,67.8
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,169.63,106.92
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,226.11,152.79
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,282.04,198.87
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,342.5,247.5
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,399.08,292.7
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,456.96,337.31
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,511.49,377.51
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,565.73,415.99
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,616.94,452.85
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,662.98,485.49
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,706.47,515.04
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,747.48,541.3
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,785.63,565.9
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,821.28,588.79
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,756.97,542.27
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,651.55,465.37
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,799.89,571.0
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,919.54,648.36
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,870.18,613.38
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,774.81,546.0
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,724.97,512.14
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,657.57,466.07
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,819.36,580.77
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,927.32,652.16
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,913.14,642.0
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,895.67,631.06
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,762.8,542.95
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,597.06,427.37
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,717.55,515.89
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,791.83,568.32
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,752.95,542.73
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,711.87,515.72
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,665.35,483.77
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,617.51,450.32
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,565.57,413.61
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,513.2,375.62
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,451.0,330.03
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,392.92,286.38
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,303.01,219.79
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,230.74,166.89
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,189.25,134.43
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,149.6,103.13
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,120.87,76.75
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,81.39,45.55
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,38.91,26.72
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.31,18.07
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.76,1.87
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,26.29,15.76
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,38.7,27.15
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,72.85,40.91
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,120.26,71.25
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,169.87,109.44
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,225.23,154.71
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,280.93,201.33
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,340.25,250.25
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,396.53,295.81
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,455.07,341.54
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,510.0,383.1
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,565.18,423.37
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,615.98,460.31
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,665.84,495.63
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,708.46,524.43
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,754.63,553.28
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,792.99,577.53
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,828.79,599.94
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,680.5,495.16
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,457.28,331.76
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,489.86,355.74
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,538.01,388.85
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,765.99,552.09
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,952.27,673.01
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,956.69,673.94
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,957.45,674.37
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,953.98,672.29
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,946.76,668.0
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,933.18,659.82
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,916.03,649.51
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,892.67,635.31
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,866.03,619.05
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,835.0,599.55
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,801.08,578.11
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,761.63,553.26
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,719.88,526.64
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,594.95,437.05
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,464.6,342.09
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,511.12,378.31
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,524.05,387.48
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,467.21,344.74
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,410.8,301.22
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,351.42,253.65
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,294.33,206.75
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,234.02,157.61
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,179.35,113.08
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,125.08,71.77
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,78.12,41.13
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,35.6,24.05
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.77,16.79
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.69,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,14.8,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,25.2,14.77
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,37.1,25.77
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,72.75,40.26
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,120.42,71.07
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,170.9,110.07
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,227.16,156.05
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,283.12,202.38
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,342.46,250.5
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,399.12,295.83
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,458.04,341.25
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,513.42,382.54
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,569.11,422.51
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,619.8,457.57
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,669.48,490.73
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,710.66,517.29
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,754.89,543.73
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,792.78,567.48
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,828.15,589.52
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,858.69,607.66
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,886.18,623.84
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,908.63,637.61
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,927.74,649.4
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,858.36,603.72
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,743.96,523.95
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,870.18,614.0
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,955.88,669.64
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,944.84,662.99
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,930.3,655.08
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,816.63,579.64
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,675.33,480.59
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,783.17,560.6
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,860.48,614.7
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,699.84,505.83
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,526.63,382.85
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,501.3,366.96
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,474.63,349.11
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,243.17,181.25
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,20.73,10.55
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,291.93,222.47
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,513.53,381.63
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,408.57,302.86
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,320.14,237.52
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,203.19,150.52
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,105.27,77.71
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,89.58,66.01
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,74.04,54.02
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,59.07,42.11
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,44.31,30.13
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,31.34,20.5
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,18.15,8.94
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,9.05,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,18.14,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,27.58,16.63
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,37.5,26.22
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,74.06,42.49
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,121.25,73.21
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,171.06,111.86
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,226.81,157.45
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,259.55,190.28
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,273.57,205.89
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,355.88,268.66
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,457.64,346.02
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,513.09,388.12
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,569.13,429.63
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,592.23,444.02
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,593.5,442.21
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,607.13,449.23
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,602.71,443.41
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,727.71,533.13
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,832.62,602.74
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,862.73,618.58
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,889.68,632.93
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,911.83,646.06
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,930.62,657.13
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,830.59,589.12
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,669.18,475.52
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,841.88,597.64
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,958.89,672.13
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,954.86,668.42
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,947.13,663.9
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,933.01,655.57
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,915.38,645.18
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,814.04,578.91
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,683.04,487.47
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,766.08,549.86
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,800.25,575.02
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,760.45,550.08
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,718.41,524.0
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,542.2,400.1
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,367.98,272.72
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,414.18,308.98
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,444.21,330.86
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,345.24,258.11
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,262.02,196.64
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,231.45,173.08
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,200.17,148.17
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,165.28,120.46
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,131.41,93.35
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,99.14,68.25
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,69.44,46.2
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,43.13,30.34
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,27.7,16.49
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,14.25,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,14.6,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,27.58,16.6
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,39.8,28.25
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,68.73,45.32
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,102.38,69.99
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,139.09,99.4
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,177.84,130.97
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,249.16,182.23
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,347.43,255.78
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,404.42,301.04
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,462.69,345.7
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,518.21,386.93
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,573.81,426.67
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,621.9,459.9
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,671.53,493.03
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,623.9,454.65
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,522.51,379.36
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,524.06,380.04
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,522.53,377.63
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,539.34,388.85
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,555.3,399.31
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,582.05,417.52
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,608.47,435.34
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,637.43,454.23
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,665.74,472.51
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,668.58,475.0
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,670.09,476.91
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,738.3,524.45
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,801.2,567.21
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,794.94,563.7
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,786.14,559.29
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,781.29,557.3
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,773.11,553.09
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,785.84,564.46
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,779.49,562.91
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,649.47,472.83
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,522.41,382.78
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,442.67,328.22
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,378.72,283.01
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,404.86,303.79
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,411.13,308.66
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,376.1,282.71
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,344.56,258.44
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,294.05,218.98
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,241.11,176.94
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,194.72,139.95
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,152.33,106.2
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,111.13,74.48
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,74.97,48.62
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,42.86,30.47
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,27.83,16.62
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,14.24,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,7.26,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.22,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,24.72,14.14
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,36.05,25.04
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,56.49,35.84
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,54.27,39.37
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,69.21,51.64
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,84.32,63.75
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,111.43,84.85
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,139.91,106.58
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,138.43,104.82
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,135.93,102.23
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,214.57,161.83
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,294.67,219.93
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,400.45,296.17
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,519.19,378.41
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,455.31,330.96
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,378.88,275.18
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,456.7,330.17
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,525.26,376.33
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,578.28,411.18
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,647.42,455.81
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,804.09,562.66
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,931.02,641.8
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,945.08,650.08
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,955.64,657.93
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,959.78,661.11
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,960.3,662.3
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,954.35,658.38
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,944.84,652.48
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,761.05,537.21
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,537.82,384.31
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,728.74,523.86
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,860.02,612.69
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,828.39,593.59
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,794.06,574.21
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,566.16,417.46
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,321.23,237.58
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,385.81,287.8
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,430.4,321.12
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,494.26,369.51
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,516.09,385.47
