Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,458.44,341.94
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,401.83,298.23
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,284.87,210.66
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,191.81,142.7
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,197.98,140.88
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,174.49,112.7
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,121.81,72.08
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,75.96,41.35
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,34.79,23.41
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,24.09,13.24
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,6.83,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.46,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.61,13.0
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,35.4,24.31
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,74.53,41.96
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,122.67,74.3
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,166.79,112.26
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,209.49,150.12
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,256.01,189.63
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,301.66,227.39
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,376.28,284.77
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,461.43,349.66
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,517.29,391.92
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,573.8,433.36
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,535.24,403.0
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,449.27,337.01
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,608.52,455.82
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,760.58,562.29
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,798.8,586.37
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,834.46,609.6
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,864.68,627.93
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,891.84,644.23
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,914.41,658.85
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,933.59,671.39
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,869.52,627.17
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,757.65,545.77
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,707.91,511.36
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,639.96,463.87
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,641.56,465.97
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,641.88,466.86
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,807.51,588.56
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,915.26,662.35
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,713.12,523.2
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,467.27,343.33
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,305.84,227.26
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,145.14,106.44
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,474.56,361.56
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,718.17,536.58
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,536.94,402.62
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,357.87,267.79
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,384.45,289.67
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,407.38,306.9
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,260.43,196.77
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,131.03,98.05
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,115.62,86.48
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,100.48,74.83
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,85.19,63.15
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,70.04,51.29
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,89.36,56.48
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,72.44,36.54
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,29.59,19.03
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,22.13,11.4
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,11.52,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,6.4,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,12.8,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,21.75,11.55
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,33.17,22.71
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,77.28,39.72
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,131.18,76.52
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,189.28,123.63
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,250.85,176.05
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,311.62,228.22
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,375.47,281.75
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,435.95,331.53
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,496.16,379.27
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,554.42,423.71
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,612.46,466.22
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,665.86,504.52
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,717.88,540.48
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,765.38,570.31
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,810.74,597.73
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,851.35,622.7
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,889.1,645.51
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,921.44,663.28
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,950.44,678.73
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,974.16,692.74
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,994.17,704.49
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,1007.88,711.0
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1017.67,715.23
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,1022.1,717.02
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,1022.52,716.51
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,1016.53,712.96
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,1006.58,707.16
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,991.24,697.47
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,972.09,685.57
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,947.36,670.99
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,919.08,654.22
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,885.71,633.57
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,849.23,610.9
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,806.97,584.92
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,762.23,557.05
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,712.99,525.47
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,661.98,490.5
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,607.06,451.66
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,551.31,410.96
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,491.57,366.42
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,432.79,320.89
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,369.9,270.18
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,308.98,219.58
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,246.39,167.39
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,187.87,118.7
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,126.97,71.51
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,75.34,37.29
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,29.02,18.69
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,21.46,10.65
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,11.1,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,11.95,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,20.89,10.79
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,33.34,23.04
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,77.42,40.36
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,131.2,77.54
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,186.59,122.32
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,249.19,174.95
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,309.06,225.79
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,371.85,277.58
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,432.02,326.56
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,493.31,374.65
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,550.71,417.41
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,604.89,456.26
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,658.07,492.91
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,709.97,527.2
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,756.84,556.02
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,801.55,582.35
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,841.72,605.79
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,879.13,627.01
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,815.72,582.65
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,699.84,500.2
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,711.16,507.55
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,720.51,512.29
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,711.23,503.61
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,699.81,493.8
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,659.61,466.64
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,634.58,449.29
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,646.69,457.21
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,657.34,463.77
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,592.9,419.89
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,529.22,376.56
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,545.78,389.49
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,560.06,400.1
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,729.21,520.12
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,837.39,591.52
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,796.13,565.09
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,752.47,538.82
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,703.22,507.72
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,652.38,473.83
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,459.75,339.06
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,274.63,204.28
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,244.18,183.24
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,214.33,161.3
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,186.45,140.14
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,159.25,119.09
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,132.23,98.2
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,106.1,77.64
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,80.55,57.49
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,56.88,39.0
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,36.99,25.15
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,21.81,10.31
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,11.52,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,11.95,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,22.88,12.04
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,38.07,26.95
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,79.62,45.84
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,129.56,80.56
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,181.63,121.99
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,240.11,170.33
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,297.36,218.39
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,358.1,268.26
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,416.52,315.03
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,476.66,361.31
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,533.16,403.36
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,589.06,443.39
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,641.55,480.17
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,693.18,515.09
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,700.38,515.1
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,685.65,500.36
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,684.73,497.06
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,664.41,480.71
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,700.69,503.72
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,750.58,534.21
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,695.67,494.77
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,633.15,450.97
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,689.03,487.26
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,728.08,510.97
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,729.71,510.77
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,729.65,509.97
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,725.36,506.74
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,719.4,502.53
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,693.95,485.54
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,667.59,468.15
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,613.23,433.3
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,574.83,408.49
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,598.56,426.96
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,603.63,432.55
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,589.52,424.4
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,571.9,413.88
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,544.99,397.1
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,525.13,384.55
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,483.43,356.28
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,440.04,326.03
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,368.05,274.3
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,310.43,231.95
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,305.37,225.56
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,283.41,203.7
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,221.73,154.56
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,169.32,112.77
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,117.86,73.66
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,74.48,44.13
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.71,24.09
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.37,10.05
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,12.38,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,11.1,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,23.82,12.29
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,40.07,25.03
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,76.48,45.7
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,122.84,78.25
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,171.26,116.65
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,229.73,164.65
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,284.63,210.07
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,343.59,257.83
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,399.91,302.63
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,458.38,347.5
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,513.43,387.49
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,569.04,426.15
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,620.44,460.84
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,671.31,493.71
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,721.62,525.61
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,767.87,551.85
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,806.95,573.42
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,843.54,592.78
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,873.18,606.91
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,899.62,618.8
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,921.7,630.14
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,940.44,639.5
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,951.96,643.34
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,959.83,645.21
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,963.14,646.91
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,962.86,646.71
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,953.15,639.87
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,953.33,639.05
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,937.94,630.42
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,919.15,620.08
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,784.53,537.05
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,641.17,443.12
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,734.24,509.25
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,795.96,550.07
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,664.97,464.28
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,536.83,378.48
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,515.39,367.34
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,490.49,352.25
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,510.21,367.41
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,506.77,364.97
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,448.94,323.89
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,392.52,282.79
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,333.25,237.75
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,277.16,193.86
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,219.54,148.8
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,164.34,105.64
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,113.15,67.74
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,70.3,39.5
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.7,20.98
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.87,7.78
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,10.24,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,21.29,9.85
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,37.79,21.57
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,77.32,41.98
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,127.91,77.0
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,180.58,118.89
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,239.48,167.43
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,297.38,215.7
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,359.11,266.01
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,418.67,313.89
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,478.82,360.72
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,535.54,402.94
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,592.43,443.81
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,645.02,481.35
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,691.59,513.79
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,736.15,541.76
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,778.1,566.84
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,816.87,590.51
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,853.14,612.22
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,883.69,629.11
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,911.11,643.86
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,933.35,656.08
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,952.2,666.15
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,965.19,671.73
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,974.56,675.19
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,978.35,676.72
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,978.48,676.18
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,968.66,668.32
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,955.33,658.57
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,940.56,649.46
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,934.4,645.72
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,908.25,629.72
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,879.06,612.05
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,846.0,591.96
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,810.28,570.14
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,766.99,543.88
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,721.96,515.57
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,673.63,484.49
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,625.65,452.77
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,569.73,414.12
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,514.2,374.66
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,455.53,332.28
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,398.24,289.44
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,337.55,242.4
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,280.57,197.17
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,221.89,150.96
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,165.77,106.86
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,113.62,68.19
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,70.52,39.82
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.63,20.69
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.11,5.99
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,8.54,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.62,9.69
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,40.12,23.84
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,77.64,45.79
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,124.88,79.36
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,173.99,117.97
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,229.71,163.07
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,288.51,210.92
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,347.45,257.76
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,404.0,302.21
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,462.72,346.91
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,517.17,386.54
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,571.82,424.94
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,623.12,460.01
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,673.92,493.62
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,717.49,521.49
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,758.87,547.23
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,717.46,514.83
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,652.87,467.13
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,662.22,472.71
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,669.03,476.0
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,549.39,393.08
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,423.13,303.75
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,427.55,306.84
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,431.67,309.06
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,289.48,208.99
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,143.22,102.35
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,553.5,404.09
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,914.95,640.96
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,848.05,594.48
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,785.11,553.77
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,805.24,570.39
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,822.85,584.46
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,751.67,537.1
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,687.01,493.82
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,463.32,339.1
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,236.41,173.03
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,302.29,224.03
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,362.49,269.18
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,274.47,204.3
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,202.36,150.55
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,98.75,71.97
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,8.54,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.46,7.87
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,39.52,22.29
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,79.6,44.42
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,131.21,81.11
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,184.16,124.15
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,243.66,174.22
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,302.75,224.1
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,366.08,276.26
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,426.55,325.43
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,487.81,373.6
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,546.0,417.15
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,604.55,459.34
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,657.59,496.92
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,709.6,532.64
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,750.99,559.1
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,795.8,586.95
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,835.95,612.47
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,873.5,636.07
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,905.06,654.3
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,933.48,670.38
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,955.72,683.81
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,974.46,695.09
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,987.69,701.54
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,997.18,705.76
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,1000.46,707.17
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,999.94,706.37
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,993.7,702.6
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,983.72,696.65
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,968.11,687.27
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,948.9,675.72
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,923.54,660.31
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,894.99,642.88
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,860.56,621.58
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,823.34,598.35
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,780.21,570.98
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,741.29,546.22
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,678.56,503.62
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,619.81,462.54
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,569.12,426.21
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,516.25,387.12
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,463.14,346.89
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,409.15,304.52
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,346.62,254.18
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,287.36,205.33
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,226.54,155.64
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,171.11,110.47
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,115.53,68.32
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,69.56,37.85
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.89,17.07
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.14,0.82
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,6.83,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,20.72,8.18
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,36.94,22.79
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,65.89,43.59
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,99.66,69.66
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,135.34,98.66
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,174.3,130.68
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,218.39,166.25
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,265.98,203.98
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,365.01,280.07
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,485.7,371.87
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,543.14,415.12
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,601.06,457.65
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,653.41,494.67
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,704.75,529.89
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,746.55,556.7
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,792.42,585.26
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,831.52,609.66
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,867.97,632.07
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,899.18,650.0
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,927.31,665.84
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,948.91,678.81
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,967.02,689.64
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,979.6,695.68
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,988.49,699.51
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,991.66,701.31
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,991.07,700.92
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,767.6,552.59
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,478.37,346.04
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,412.16,300.53
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,347.02,253.82
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,474.37,347.42
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,579.79,422.21
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,644.45,469.32
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,698.51,508.47
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,727.21,530.91
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,730.37,535.74
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,504.7,375.87
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,279.79,208.68
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,210.76,157.87
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,140.38,104.38
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,168.36,126.8
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,187.79,142.04
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,162.01,122.04
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,136.87,102.38
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,111.93,83.05
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,88.16,64.35
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,65.45,46.38
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,44.43,29.67
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,27.76,16.71
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,12.38,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,6.4,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,7.68,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,19.34,6.58
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,39.09,21.72
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,77.18,44.34
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,128.41,81.58
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,179.71,122.75
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,237.85,170.62
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,294.54,217.68
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,355.44,267.01
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,413.44,313.41
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,473.46,359.85
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,529.0,401.74
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,584.87,442.61
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,636.34,479.57
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,688.32,515.87
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,734.01,546.1
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,777.87,573.33
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,816.83,596.49
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,853.41,617.74
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,884.0,634.81
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,911.54,649.77
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,933.81,662.11
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,952.78,672.33
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,965.49,677.81
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,974.62,681.17
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,978.12,682.54
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,977.98,681.84
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,963.01,672.15
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,958.62,669.26
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,824.44,582.26
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,663.59,471.05
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,788.05,561.22
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,879.82,621.86
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,718.13,513.93
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,541.87,390.93
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,655.97,475.38
