Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,721.16,522.64
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,611.83,446.14
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,496.16,365.04
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,517.12,381.9
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,513.07,378.72
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,453.7,334.85
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,395.72,290.9
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,334.39,242.61
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,276.28,195.61
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,216.57,147.74
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,162.59,104.47
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,108.86,64.14
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,63.02,33.63
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.53,14.63
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.02,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,7.68,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.52,3.55
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,39.07,21.29
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,77.49,44.09
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,129.52,81.38
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,180.9,122.35
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,239.17,170.06
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,296.27,216.87
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,357.57,265.87
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,415.44,311.16
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,475.29,356.31
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,531.97,397.6
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,589.14,437.75
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,640.25,472.02
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,691.72,505.31
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,739.51,534.76
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,786.05,561.63
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,825.37,585.83
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,862.2,608.39
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,882.52,619.32
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,909.27,634.42
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,816.93,573.61
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,682.02,480.4
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,841.45,591.56
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,969.45,671.7
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,972.8,672.2
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,972.58,672.05
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,965.34,668.47
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,954.62,662.91
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,951.14,661.28
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,931.15,649.51
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,905.5,634.42
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,876.75,617.42
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,841.99,597.25
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,804.66,575.3
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,713.61,515.04
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,619.37,450.04
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,629.16,460.44
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,618.78,455.61
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,477.65,354.35
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,346.09,258.11
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,385.8,287.93
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,389.83,288.04
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,329.02,239.88
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,271.74,193.63
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,212.76,146.38
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,156.92,101.8
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,104.81,62.58
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,62.19,34.12
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.83,14.6
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.22,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.26,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.25,3.23
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,40.24,22.63
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,77.61,46.29
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,125.09,81.19
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,174.85,121.32
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,231.55,168.14
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,291.29,217.17
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,352.07,265.89
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,409.37,310.66
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,468.95,355.47
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,525.3,396.55
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,582.79,437.0
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,634.95,472.99
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,686.59,507.56
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,734.46,539.08
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,784.73,569.92
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,824.11,593.82
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,861.05,615.94
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,803.93,573.75
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,706.79,502.99
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,700.33,497.82
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,691.1,490.08
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,844.79,596.94
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,980.22,682.44
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,983.08,682.57
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,982.27,682.08
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,855.64,600.94
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,709.15,500.83
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,454.63,329.53
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,197.99,143.78
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,124.45,89.71
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,53.36,35.64
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,112.34,81.16
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,172.74,127.18
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,122.77,89.59
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,74.13,52.43
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,199.35,150.26
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,319.7,241.25
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,262.05,197.74
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,208.06,157.09
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,207.7,157.68
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,204.26,155.3
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,174.02,131.98
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,144.97,109.25
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,116.53,86.7
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,89.78,65.29
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,64.5,45.27
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,41.89,27.39
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,24.21,13.15
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.12,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,22.31,12.24
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,37.86,25.68
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,53.68,39.24
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,71.51,54.28
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,89.62,69.32
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,67.91,51.2
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,46.36,33.16
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,91.6,70.44
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,138.27,108.23
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,120.25,93.04
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,102.2,77.97
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,107.82,82.29
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,113.46,86.61
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,122.56,93.71
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,131.74,100.87
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,119.25,90.7
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,106.79,80.6
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,123.82,94.17
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,141.06,107.83
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,140.78,107.5
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,140.48,107.19
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,149.0,113.71
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,157.53,120.21
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,134.01,101.52
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,110.61,82.9
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,114.55,86.08
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,118.45,89.23
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,122.33,92.56
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,126.18,95.9
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,135.26,103.25
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,144.3,110.59
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,120.58,91.78
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,97.22,73.15
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,87.74,65.68
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,78.31,58.21
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,60.28,43.8
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,42.31,29.28
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,50.61,36.23
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,58.92,43.22
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,48.47,34.72
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,38.05,26.18
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,33.05,22.09
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,28.06,17.97
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,23.08,13.84
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,9.64
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,13.16,5.36
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.09
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.29,0.02
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,40.52,19.82
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,82.97,45.4
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,136.88,85.79
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,192.22,132.5
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,254.19,186.2
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,315.0,238.95
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,378.41,292.53
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,438.17,342.26
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,499.36,391.41
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,557.21,436.36
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,614.91,479.67
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,663.1,515.67
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,713.95,551.95
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,761.56,582.88
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,807.36,611.94
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,846.96,636.2
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,883.86,658.25
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,857.36,637.49
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,793.2,586.68
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,507.48,383.18
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,188.64,140.91
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,444.18,335.8
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,696.33,514.71
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,560.96,416.26
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,423.95,315.82
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,322.45,241.83
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,211.27,158.38
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,298.79,225.38
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,374.89,282.35
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,324.79,244.97
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,261.78,197.91
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,448.46,341.6
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,609.45,459.49
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,585.31,442.16
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,558.82,424.09
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,415.9,318.74
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,287.87,221.36
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,262.48,202.75
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,237.27,183.66
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,207.9,161.3
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,179.38,139.25
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,153.26,118.48
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,127.9,98.04
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,102.88,77.87
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,79.18,58.56
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,56.14,39.89
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,36.73,24.03
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,21.47,10.32
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.83,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,14.05,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,42.27,21.93
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,83.27,47.39
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,136.5,86.88
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,191.27,132.37
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,253.08,184.74
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,312.71,235.66
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,376.2,288.43
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,436.96,337.66
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,499.35,386.44
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,556.54,429.76
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,613.78,471.7
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,666.99,509.19
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,719.22,544.85
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,767.05,575.57
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,813.13,604.5
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,844.95,623.91
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,881.91,646.64
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,912.85,664.37
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,940.65,679.97
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,962.26,692.92
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,980.39,703.76
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,993.45,710.08
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,1002.83,714.22
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,1006.02,716.02
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,1005.42,715.66
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,900.84,646.66
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,751.98,542.16
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,681.24,494.5
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,594.23,434.31
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,669.27,490.0
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,735.19,537.3
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,662.35,486.64
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,606.96,448.0
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,564.01,418.79
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,521.46,389.32
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,598.62,449.88
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,640.67,483.19
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,583.36,441.12
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,525.93,398.43
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,464.7,351.94
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,404.45,304.6
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,340.51,252.63
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,279.89,201.98
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,217.23,150.09
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,160.67,103.38
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,104.49,60.37
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,58.83,29.91
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.53,8.85
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,9.39,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,41.36,20.0
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,85.21,47.54
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,141.19,89.77
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,197.43,136.93
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,260.52,190.61
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,321.67,242.65
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,387.16,296.53
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,448.94,346.54
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,512.32,395.99
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,571.05,439.5
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,629.92,481.45
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,684.67,519.3
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,732.61,550.65
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,779.98,580.11
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,825.41,607.74
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,865.84,632.37
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,903.52,654.92
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,934.93,671.89
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,963.06,686.62
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,985.34,698.94
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1003.99,709.05
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,1016.45,713.97
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,1025.06,716.64
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,1028.28,716.75
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,1027.58,714.59
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,1018.25,706.83
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,1005.16,697.05
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,987.66,685.25
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,966.55,671.4
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,940.52,654.66
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,911.17,635.99
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,875.11,613.23
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,836.28,588.79
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,793.18,562.48
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,754.12,538.56
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,701.58,504.85
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,647.82,468.85
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,590.51,429.45
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,532.96,388.68
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,470.73,343.99
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,409.58,298.38
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,344.91,248.31
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,283.55,199.17
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,219.63,148.54
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,162.06,102.53
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,104.49,59.34
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,57.93,28.69
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.75,7.14
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,8.54,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,42.64,19.72
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,87.54,48.0
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,144.09,90.78
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,201.73,139.3
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,266.27,194.53
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,328.04,247.18
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,393.57,301.07
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,455.26,350.71
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,518.46,399.7
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,578.02,444.27
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,637.43,487.19
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,691.84,524.74
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,739.26,555.48
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,786.74,584.26
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,832.12,610.83
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,872.5,632.93
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,910.11,652.52
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,941.45,668.05
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,969.51,681.13
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,991.75,692.41
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,1010.34,701.4
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,1023.18,705.44
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1032.17,707.19
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1034.79,709.46
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1033.48,709.59
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,1026.26,707.19
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1015.16,702.54
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,997.83,693.37
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,976.84,682.03
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,949.87,665.66
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,919.55,647.21
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,883.45,627.61
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,844.51,605.89
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,799.56,578.67
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,752.46,549.62
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,705.58,519.27
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,651.42,482.01
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,592.51,440.38
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,533.59,397.42
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,470.73,350.38
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,409.29,302.81
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,343.35,250.53
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,281.39,199.91
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,217.53,147.91
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,160.03,101.13
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,102.81,58.05
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,56.78,27.81
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.98,5.26
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,7.68,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,40.79,20.68
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,80.79,46.93
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,135.7,87.99
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,189.05,131.87
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,249.8,182.67
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,309.25,232.04
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,373.66,283.97
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,433.73,331.01
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,495.85,377.69
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,554.21,420.0
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,612.1,460.4
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,665.54,496.29
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,718.14,530.19
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,767.26,559.31
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,815.05,586.41
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,854.49,610.24
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,881.74,626.21
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,913.58,643.83
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,942.42,659.37
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,963.78,672.29
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,981.66,683.22
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,994.97,690.07
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,1004.61,694.83
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,1007.04,696.11
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,1005.69,695.32
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,997.18,690.99
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,985.01,684.58
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,563.39,411.39
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,92.32,64.53
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,276.89,204.24
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,476.61,346.37
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,565.15,409.77
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,628.16,455.07
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,705.6,511.6
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,738.95,537.19
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,686.95,503.15
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,633.86,467.46
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,577.13,427.49
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,520.25,386.15
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,458.87,340.54
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,398.73,294.29
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,334.69,243.75
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,274.17,194.51
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,211.17,143.46
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,154.78,97.85
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,98.94,55.81
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,54.1,26.2
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.54,1.14
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,12.89,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,42.93,20.72
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,84.71,48.04
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,138.64,88.44
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,193.21,133.47
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,254.97,184.98
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,314.26,233.96
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,377.49,284.19
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,437.41,330.59
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,498.82,376.24
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,556.61,416.68
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,614.66,455.55
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,667.79,491.47
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,720.0,525.53
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,768.53,555.68
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,808.08,579.62
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,847.07,604.29
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,883.46,627.19
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,912.74,644.26
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,938.65,659.22
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,960.4,671.89
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,978.68,682.5
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,988.58,688.64
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,994.69,692.67
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,996.99,693.94
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,995.59,693.1
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,984.18,685.43
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,982.47,683.94
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,965.07,673.64
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,944.2,661.41
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,914.05,643.88
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,881.17,624.58
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,844.98,603.83
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,806.32,581.23
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,759.01,551.44
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,714.07,522.07
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,662.29,487.83
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,609.83,452.22
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,550.07,409.63
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,491.74,366.94
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,430.94,321.6
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,372.39,276.59
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,305.05,223.55
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,247.9,177.4
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,189.19,130.91
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,137.49,90.04
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,86.58,52.02
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,46.35,24.42
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.11,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.62,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,40.41,20.18
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,79.32,46.58
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,130.25,84.77
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,177.16,124.09
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,228.46,167.36
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,296.0,221.6
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,367.68,277.67
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,426.96,322.84
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,488.48,367.71
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,492.68,369.04
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,474.7,353.72
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,427.69,317.88
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,340.63,252.3
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,572.56,421.23
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,791.09,566.53
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,830.55,588.87
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,867.72,611.58
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,897.04,628.73
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,923.25,643.96
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,945.13,656.54
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,963.73,667.2
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,976.45,673.72
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,985.67,678.27
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,987.82,679.39
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,986.37,678.54
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,910.73,632.26
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,819.09,571.96
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,883.72,617.58
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,926.94,644.93
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,900.21,628.61
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,870.51,611.15
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,834.17,588.89
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,800.43,568.24
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,756.03,541.04
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,709.95,511.46
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,658.37,478.04
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,606.22,443.33
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,549.58,403.95
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,493.48,363.77
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,432.3,318.97
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,373.36,274.4
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,311.12,226.33
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,249.75,177.75
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,190.41,130.7
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,138.3,89.53
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,87.13,51.63
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,46.9,24.23
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
