Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.55,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,10.7,0.46
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,22.3,12.43
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,33.98,22.63
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,48.0,34.61
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,62.12,46.5
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,76.79,58.6
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,91.55,70.54
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,95.59,73.5
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,99.71,76.47
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,232.68,184.31
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,363.27,286.73
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,292.56,229.31
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,189.68,146.25
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,368.07,286.84
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,548.74,422.32
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,509.82,390.19
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,482.53,367.22
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,400.94,304.88
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,334.54,253.16
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,435.93,330.21
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,559.79,420.89
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,462.94,348.24
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,385.19,289.2
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,254.6,191.76
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,121.24,89.28
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,413.89,316.44
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,704.69,527.0
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,837.34,625.45
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,938.73,696.09
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,783.04,587.81
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,619.97,467.11
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,354.89,272.8
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,103.47,76.45
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,446.02,351.14
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,701.88,543.82
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,415.76,326.36
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,128.02,97.01
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,338.83,267.85
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,479.47,375.31
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,416.45,324.68
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,356.18,275.53
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,291.81,221.57
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,232.5,170.76
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,169.54,118.03
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,113.93,72.43
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,58.56,32.61
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,20.44,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,10.31,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,26.17,6.53
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,58.06,36.02
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,96.74,67.21
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,136.83,101.62
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,181.06,139.75
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,224.43,176.82
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,269.8,214.71
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,287.07,229.6
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,287.8,230.26
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,224.38,178.43
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,154.02,119.93
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,158.6,123.09
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,163.2,126.19
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,217.12,168.68
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,288.85,224.23
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,206.4,159.21
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,140.75,106.9
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,267.84,207.17
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,391.71,302.24
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,313.95,241.84
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,222.03,170.16
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,123.31,92.86
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.43
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,24.55,14.09
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,19.13,9.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,139.16,105.68
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,267.52,205.76
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,270.21,207.8
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,272.82,210.02
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,257.27,198.19
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,241.85,186.46
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,305.54,236.94
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,352.55,273.95
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,445.82,348.91
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,525.71,411.8
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,425.12,333.57
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,322.06,252.93
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,213.21,167.24
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,118.12,90.74
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,103.16,79.15
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,88.3,67.36
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,73.09,54.95
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,57.98,42.41
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,43.42,30.21
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,28.96,17.95
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,17.75,7.89
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.58,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.41,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.04,1.6
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,13.98,5.94
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,20.18,11.28
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,26.4,16.58
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,32.62,21.78
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,38.86,26.89
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,44.7,31.59
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,50.54,36.23
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,56.4,40.82
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,62.27,45.37
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,66.9,48.87
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,71.53,52.35
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,109.18,82.19
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,148.01,112.44
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,223.38,171.06
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,320.21,244.33
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,331.3,251.61
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,342.41,259.13
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,302.97,229.06
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,246.78,186.29
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,207.33,155.94
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,168.51,125.9
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,168.57,126.02
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,168.6,126.07
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,219.58,165.2
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,271.64,204.6
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,202.46,152.09
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,135.53,100.67
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,138.6,103.27
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,141.7,105.81
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,270.47,206.52
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,390.07,297.23
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,333.63,254.55
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,279.67,213.79
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,470.69,365.16
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,593.84,459.68
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,530.87,411.46
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,469.95,364.57
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,406.2,314.7
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,345.56,265.77
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,277.56,210.21
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,213.98,157.41
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,153.52,107.36
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,102.79,66.22
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,49.59,26.09
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,10.83,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,38.81,5.54
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,85.06,48.59
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,144.69,95.97
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,202.75,145.77
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,269.29,202.86
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,164.67,127.09
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,12.35,4.62
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,44.28,31.0
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,76.84,57.36
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,126.34,96.92
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,178.05,137.33
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,195.58,150.29
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,213.39,163.39
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,299.17,228.87
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,376.19,285.82
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,332.04,251.5
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,268.97,203.21
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,232.32,175.01
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,195.95,146.82
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,639.81,482.48
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,998.41,716.72
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,1009.54,718.18
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,1016.91,721.05
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,1017.92,721.57
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,1015.1,719.9
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,1006.84,715.02
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,994.79,707.94
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,975.59,695.93
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,952.84,681.84
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,925.1,663.85
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,894.1,643.84
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,856.64,620.43
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,816.55,595.22
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,771.6,567.0
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,724.57,537.03
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,671.31,503.31
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,621.78,469.51
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,562.78,426.73
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,503.93,382.68
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,439.33,332.89
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,376.87,283.04
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,310.27,228.73
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,248.31,176.62
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,181.44,121.42
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,123.92,74.45
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,66.05,29.89
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,21.02,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.12,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,41.49,3.17
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,90.21,51.07
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,152.22,100.66
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,212.45,152.55
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,281.02,211.36
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,344.1,264.59
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,411.72,319.14
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,474.59,368.01
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,539.18,415.87
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,599.25,457.37
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,659.48,496.9
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,707.52,526.81
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,759.42,557.61
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,806.92,583.32
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,852.5,606.87
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,891.24,627.82
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,927.1,646.57
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,957.06,660.03
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,983.61,671.19
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,1003.54,681.92
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,1019.74,690.63
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,1030.17,694.73
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,1036.69,696.76
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,1037.13,696.88
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,1033.64,694.97
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,1019.77,686.99
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,1002.24,677.11
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,982.52,666.33
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,959.31,653.57
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,929.0,636.62
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,895.69,617.88
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,741.02,521.18
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,561.36,400.39
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,661.08,473.18
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,724.87,516.27
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,669.94,480.47
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,614.36,443.68
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,551.87,400.75
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,491.88,358.24
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,426.79,312.01
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,364.45,265.69
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,295.13,212.78
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,232.36,163.03
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,166.84,111.18
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,111.44,67.55
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,55.75,24.49
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,15.85,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.39,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,30.53,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,73.38,44.13
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,126.15,86.57
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,179.91,131.87
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,242.65,184.97
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,158.72,123.22
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,31.38,20.42
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,46.78,33.06
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,62.23,45.49
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,70.62,52.02
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,79.23,58.65
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,66.05,47.78
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,53.14,37.22
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,74.06,53.69
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,95.66,70.4
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,120.82,89.8
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,146.42,109.22
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,138.31,102.43
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,130.25,95.85
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,199.21,147.99
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,270.64,200.0
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,211.14,155.3
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,153.12,111.95
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,239.42,176.66
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,350.7,256.24
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,311.4,227.12
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,255.13,186.73
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,251.16,184.37
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,247.17,181.69
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,345.9,254.41
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,426.48,311.55
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,275.2,202.9
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,124.95,91.03
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,124.63,91.6
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,124.37,91.65
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,115.57,85.42
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,106.84,79.17
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,294.86,227.23
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,439.44,332.95
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,376.42,284.93
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,317.23,239.61
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,254.8,190.4
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,198.45,144.61
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,139.51,97.13
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,86.74,55.21
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,42.77,18.18
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,9.21,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,7.81,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,18.71,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,57.85,35.84
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,102.69,72.58
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,151.73,113.64
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,208.93,162.03
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,160.06,126.2
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,87.67,67.56
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,75.87,57.6
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,64.73,48.13
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,35.99,24.2
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.43,0.49
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.85,0.81
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.27,1.12
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,48.16,33.55
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,88.69,65.9
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,124.43,94.18
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,161.08,122.86
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,203.78,155.79
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,247.51,188.98
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,341.83,260.39
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,421.38,318.91
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,443.43,334.26
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,465.36,349.65
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,420.88,316.54
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,376.39,283.38
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,381.66,287.69
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,386.67,291.67
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,528.73,399.38
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,664.31,498.24
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,662.75,497.89
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,658.12,496.23
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,451.03,344.49
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,242.79,184.92
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,292.15,224.55
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,323.81,249.76
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,260.28,201.24
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,200.46,154.97
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,163.19,125.96
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,137.19,105.53
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,116.5,89.32
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,96.6,73.53
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,77.98,58.52
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,59.6,43.41
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,42.61,29.19
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,25.73,14.89
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.03,2.6
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.56,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,8.62,1.09
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,14.81,6.57
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,22.67,13.34
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,30.55,20.08
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,38.86,27.1
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,47.19,34.03
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,127.49,100.5
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,213.39,169.61
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,140.22,109.91
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,63.93,47.06
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,117.14,90.24
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,173.07,134.42
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,181.83,140.57
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,190.68,146.91
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,167.13,127.9
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,143.85,109.23
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,322.97,248.3
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,521.28,391.64
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,400.51,301.97
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,279.03,211.02
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,269.37,203.87
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,259.68,196.2
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,259.69,196.24
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,259.66,196.25
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,604.14,454.31
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,910.32,659.64
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,889.34,642.83
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,860.51,625.03
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,775.58,566.83
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,676.46,498.78
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,713.93,527.8
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,726.41,538.62
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,459.25,348.6
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,193.32,146.55
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,306.72,236.96
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,395.03,303.53
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,302.09,232.74
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,229.49,177.06
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,186.07,143.77
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,154.2,118.76
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,120.75,91.86
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,89.52,66.45
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,60.56,42.98
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,32.35,20.03
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,15.73,2.21
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.4,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,22.59,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,67.28,40.55
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,119.11,83.09
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,172.88,128.28
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,235.74,180.94
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,229.17,179.74
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,205.81,162.54
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,239.78,189.65
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,274.18,216.01
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,434.97,339.56
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,604.28,461.93
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,571.17,435.02
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,514.48,392.11
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,671.92,508.41
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,832.48,616.95
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,646.51,485.05
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,382.8,288.43
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,513.66,386.57
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,650.12,482.79
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,667.93,494.23
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,684.53,505.78
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,699.92,516.07
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,713.95,525.44
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,601.39,445.45
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,488.27,363.54
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,527.25,392.65
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,543.95,405.3
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,531.64,396.94
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,518.47,388.16
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,716.62,535.94
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,860.78,636.78
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,780.78,583.05
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,690.82,520.62
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,599.13,455.0
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,500.53,383.05
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,458.88,353.72
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,417.32,323.5
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,259.44,202.1
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,114.85,87.26
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,97.95,74.31
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,81.16,60.99
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,64.49,47.38
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,47.91,33.65
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,33.26,21.39
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,18.98,9.28
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,9.47,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.96,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,17.73,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,67.27,39.63
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,129.5,88.27
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,186.03,136.24
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,255.57,195.21
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,316.62,247.26
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,382.56,301.88
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,444.07,352.18
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,508.24,403.15
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,565.91,447.15
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,624.21,490.4
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,677.47,528.31
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,730.17,564.25
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,665.37,512.02
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,572.63,438.74
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,491.15,376.73
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,400.91,306.76
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,399.84,304.99
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,398.08,302.42
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,446.43,338.65
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,516.34,389.66
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,447.3,338.2
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,398.44,301.37
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,335.54,254.43
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,255.37,193.73
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,403.3,307.01
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,553.62,416.97
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,626.6,470.74
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,674.89,507.0
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,399.17,305.76
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,131.34,98.0
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,109.43,81.52
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,87.85,64.79
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,52.71,36.89
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,18.19,9.12
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,316.61,252.85
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,559.64,437.67
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,328.12,258.55
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,123.13,94.42
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,236.3,186.17
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,307.09,238.73
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,240.47,183.16
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,182.03,134.34
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,118.82,82.75
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,71.47,44.47
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,29.71,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
