Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.27,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,12.35,3.74
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,20.62,11.27
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,31.82,20.86
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,43.05,30.37
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,55.03,40.34
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,67.09,50.2
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,273.24,218.7
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,490.79,388.51
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,311.67,248.45
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,73.18,53.91
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,178.09,138.36
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,286.38,222.35
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,380.17,293.82
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,463.5,355.8
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,524.14,400.63
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,605.96,459.73
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,790.25,595.02
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,966.61,712.91
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,811.03,603.81
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,603.44,451.44
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,837.21,624.19
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,1017.63,744.47
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,1018.55,743.09
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,1015.73,740.99
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,1007.55,735.98
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,995.66,728.73
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,975.21,715.63
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,951.36,700.44
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,781.02,585.02
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,593.99,448.13
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,725.1,549.04
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,819.78,616.22
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,772.45,583.9
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,723.19,550.99
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,667.24,513.05
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,610.77,472.38
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,547.16,424.54
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,486.24,377.34
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,419.13,324.33
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,355.27,272.2
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,283.4,212.76
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,219.0,158.32
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,151.36,102.38
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,95.65,56.28
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,37.07,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,31.54,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,88.46,49.21
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,154.03,104.62
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,216.2,158.53
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,287.67,219.67
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,354.25,275.73
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,424.82,332.43
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,489.26,384.86
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,555.65,436.99
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,616.71,483.49
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,678.01,528.75
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,734.0,567.79
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,781.81,600.23
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,828.84,630.64
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,873.71,659.19
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,912.92,684.11
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,949.29,706.99
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,840.9,630.7
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,672.35,505.72
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,879.2,656.67
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,1042.94,761.9
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,915.97,675.48
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,732.13,543.52
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,920.11,679.31
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,1053.23,763.58
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,1041.58,753.55
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,1026.09,742.78
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,1004.34,729.62
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,979.04,714.28
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,946.79,694.93
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,911.57,673.54
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,871.05,648.86
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,828.09,622.28
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,784.68,593.89
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,731.9,558.64
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,674.97,519.4
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,617.53,477.4
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,553.65,429.51
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,490.94,381.09
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,424.02,328.78
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,358.99,276.06
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,288.0,216.92
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,223.66,161.92
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,154.59,104.35
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,97.57,56.13
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,36.64,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,56.44,31.93
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,115.04,80.65
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,163.98,123.84
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,218.68,171.75
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,271.48,217.04
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,328.56,264.34
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,397.38,319.32
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,479.71,382.53
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,568.12,448.38
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,662.05,515.59
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,716.45,550.6
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,769.82,583.51
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,818.65,612.93
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,857.27,634.92
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,895.23,655.4
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,930.4,673.53
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,960.19,688.76
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,986.69,701.79
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,1006.14,710.72
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,1021.95,717.41
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,1031.48,721.47
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,1037.19,723.42
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,907.65,642.82
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,725.37,520.4
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,608.13,441.6
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,513.55,374.7
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,444.14,327.38
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,396.29,293.8
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,424.75,316.0
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,468.85,348.09
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,480.85,358.33
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,489.19,366.25
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,630.25,470.92
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,716.58,532.39
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,660.16,495.74
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,603.35,457.81
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,539.78,412.5
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,479.2,367.55
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,411.67,315.75
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,347.58,264.59
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,277.02,207.11
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,213.56,153.83
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,145.67,97.83
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,90.2,50.77
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,29.22,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,57.17,31.49
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,117.4,81.96
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,169.84,127.31
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,230.62,179.81
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,289.7,230.51
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,361.03,289.8
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,436.54,350.62
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,518.65,414.51
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,579.13,458.91
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,640.68,502.43
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,694.89,539.26
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,744.88,570.45
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,800.87,604.71
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,856.33,637.29
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,886.31,652.0
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,922.41,670.39
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,881.42,639.02
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,801.39,580.42
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,922.85,660.0
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,1014.67,712.21
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,1022.72,712.97
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,1026.95,712.84
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,1026.57,711.35
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,1022.42,707.87
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,1009.28,697.93
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,1004.94,693.6
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,983.55,681.49
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,958.75,667.65
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,741.31,531.92
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,503.13,368.99
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,325.85,244.89
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,134.72,100.45
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,139.55,105.29
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,144.5,109.51
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,158.93,121.66
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,172.71,133.23
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,151.93,117.12
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,131.71,101.35
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,249.57,195.34
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,324.74,249.28
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,252.82,190.07
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,192.53,139.7
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,127.63,86.79
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,75.37,42.24
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,25.06,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,19.39,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,70.94,37.78
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,131.41,90.91
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,191.85,143.23
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,260.93,203.02
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,326.22,259.0
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,397.57,318.18
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,461.04,370.02
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,527.25,422.31
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,588.08,468.91
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,649.91,514.89
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,701.85,551.31
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,755.95,587.3
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,806.56,620.01
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,855.88,651.18
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,895.32,676.34
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,932.11,699.53
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,961.73,716.78
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,988.08,731.81
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,996.64,736.58
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,1013.49,747.09
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,1022.16,750.82
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,1027.1,752.33
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,1026.69,752.02
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,1022.54,749.47
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,1022.91,750.52
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,1006.73,740.85
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,985.28,727.51
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,960.42,712.02
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,927.64,691.63
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,892.03,669.26
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,850.85,643.84
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,807.42,616.54
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,757.63,583.41
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,706.56,548.86
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,652.3,510.85
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,594.83,468.87
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,531.4,420.34
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,469.47,371.49
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,401.71,316.91
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,337.67,263.57
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,268.4,204.88
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,205.93,150.77
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,137.32,93.34
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,80.98,42.92
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,26.36,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,18.88,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,70.01,36.21
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,130.36,90.67
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,191.71,144.0
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,262.56,205.69
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,175.19,140.36
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,40.52,28.77
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,74.58,57.37
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,110.63,87.05
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,107.96,84.37
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,105.59,82.0
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,118.53,92.34
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,131.57,102.67
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,230.35,182.46
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,325.17,256.68
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,305.84,239.92
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,285.56,222.81
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,245.53,190.86
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,223.78,173.14
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,223.31,172.64
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,222.84,172.12
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,211.3,163.01
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,199.83,153.99
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,198.37,152.84
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,196.91,151.7
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,173.28,132.9
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,149.98,114.39
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,152.74,116.69
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,155.54,119.01
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,153.74,117.73
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,152.01,116.54
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,142.03,108.82
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,132.18,101.2
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,169.86,131.96
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,220.53,172.66
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,133.79,103.84
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,64.74,47.84
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,57.62,42.19
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,50.52,36.43
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,216.79,173.58
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,329.9,259.19
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,259.15,198.68
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,195.99,144.18
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,126.73,86.23
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,71.88,35.89
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,23.96,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,22.04,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,78.38,38.14
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,147.97,102.0
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,210.93,157.97
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,284.15,222.64
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,351.27,282.06
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,422.88,343.56
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,487.36,397.39
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,553.96,450.99
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,615.28,497.8
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,676.99,543.15
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,731.78,580.83
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,778.26,611.67
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,825.74,642.71
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,871.23,671.78
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,909.5,696.71
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,944.9,719.51
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,974.65,736.9
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,1001.08,751.96
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,1020.55,763.79
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,1036.3,773.26
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,923.13,694.8
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,751.29,568.45
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,751.58,569.98
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,749.99,569.11
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,662.36,503.32
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,554.66,422.75
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,795.34,605.4
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,968.43,724.51
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,858.99,649.53
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,727.34,556.33
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,613.97,474.4
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,526.22,408.56
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,486.06,379.61
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,446.07,350.12
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,332.44,262.66
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,230.48,182.06
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,203.59,161.06
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,177.23,139.98
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,291.1,231.66
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,346.58,270.65
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,273.14,207.79
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,207.71,150.98
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,136.98,91.39
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,78.24,34.39
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,25.36,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.41,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,12.36,2.08
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,21.47,11.89
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,34.06,22.91
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,47.04,34.18
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,61.47,46.53
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,75.98,58.76
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,96.76,75.91
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,117.73,92.91
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,100.28,78.05
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,83.94,64.22
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,104.47,80.89
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,125.29,97.61
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,113.99,88.17
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,103.02,79.07
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,129.6,100.52
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,156.75,122.18
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,159.93,124.3
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,163.17,126.51
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,166.94,129.43
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,170.75,132.4
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,227.84,177.37
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,286.62,222.75
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,235.14,182.4
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,184.88,142.85
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,182.49,140.83
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,180.11,138.77
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,184.42,142.31
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,188.73,145.88
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,182.16,140.57
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,175.67,135.38
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,163.2,125.97
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,150.94,116.67
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,174.82,136.4
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,198.42,155.75
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,154.8,120.92
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,113.02,87.26
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,99.68,76.69
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,86.43,66.04
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,72.33,54.65
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,58.31,43.1
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,45.28,32.09
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,32.3,21.0
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,21.05,11.22
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.88,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.12,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.64,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,5.33,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,7.39,0.57
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.87,2.69
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,12.34,4.79
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,12.77,5.13
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,13.19,5.46
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,15.26,7.15
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,17.34,8.83
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,13.63,5.69
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.91,2.58
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,11.16,3.59
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,12.41,4.61
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,13.66,5.62
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,14.91,6.63
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,16.17,7.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,17.42,8.66
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,17.42,8.65
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,17.43,8.65
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,22.42,12.73
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,27.42,16.81
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,32.83,21.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,38.24,25.67
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,77.53,57.69
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,119.0,91.28
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,94.95,71.89
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,71.61,53.01
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,74.51,55.47
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,77.42,57.94
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,71.11,53.01
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,64.81,48.05
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,42.27,29.52
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,10.92
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,15.68,7.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,11.54,4.09
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,10.3,3.06
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,9.05,2.02
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,7.4,0.63
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.75,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.51,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.05,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.82,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.43,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,69.99,25.41
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,169.85,116.84
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,237.91,179.63
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,315.87,250.37
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,385.61,313.83
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,459.98,379.12
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,523.75,434.51
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,592.3,491.85
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,654.69,541.73
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,716.88,588.58
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,772.79,628.16
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,827.23,665.89
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,875.76,698.91
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,921.93,729.8
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,960.93,754.49
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,996.75,776.64
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,1026.04,794.43
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,1051.67,809.65
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,1071.09,821.74
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,1086.48,831.19
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,1096.64,835.55
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,1102.62,837.23
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,1100.71,834.87
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1094.58,829.87
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1082.85,820.72
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1067.03,809.02
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,1044.66,794.14
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,1018.48,776.8
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,985.57,755.35
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,949.28,731.53
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,907.81,703.57
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,863.6,673.51
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,812.51,638.24
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,759.53,601.31
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,701.46,560.77
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,642.6,517.51
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,577.31,466.77
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,512.9,414.87
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,445.16,358.15
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,376.97,299.05
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,300.53,231.79
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,231.24,169.19
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,154.15,101.42
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,88.39,14.59
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,28.88,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
