Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,41.87,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,122.06,73.56
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,188.23,137.73
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,266.06,204.29
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,333.94,261.88
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,408.31,322.42
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,474.01,374.08
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,540.28,423.88
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,601.94,467.13
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,664.33,508.37
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,719.06,545.62
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,772.96,581.78
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,819.14,611.03
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,863.23,638.51
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,901.23,663.03
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,936.55,685.79
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,960.86,700.06
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,981.49,712.11
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,1000.54,724.05
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,1016.06,733.89
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,853.98,628.39
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,665.98,495.13
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,848.55,628.1
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,1006.98,730.78
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,920.09,673.75
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,814.88,604.23
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,878.36,649.24
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,917.64,674.92
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,842.93,625.87
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,761.77,572.47
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,659.06,500.24
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,552.75,423.66
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,517.03,399.22
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,480.21,373.0
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,430.71,336.52
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,383.29,300.85
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,330.84,260.64
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,281.02,221.38
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,258.18,202.49
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,239.32,184.74
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,171.44,127.92
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,113.14,78.15
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,51.24,9.42
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.0,14.5,2.5,15.5,22.0,31.18,0.0
2016,10,21,7,0,182.0,29.0,2.7,16.0,44.0,92.47,54.05
2016,10,21,7,15,278.0,43.5,2.75,16.5,84.5,153.15,113.31
2016,10,21,7,30,374.0,58.0,2.8,17.0,125.0,224.04,174.84
2016,10,21,7,45,429.5,70.0,2.9,18.0,169.5,285.22,228.07
2016,10,21,8,0,485.0,82.0,3.0,19.0,214.0,356.3,287.72
2016,10,21,8,15,278.0,114.0,3.0,19.0,193.0,287.41,233.82
2016,10,21,8,30,71.0,146.0,3.0,19.0,172.0,187.76,151.27
2016,10,21,8,45,48.0,156.5,3.0,19.5,175.0,185.18,148.53
2016,10,21,9,0,25.0,167.0,3.0,20.0,178.0,168.7,134.05
2016,10,21,9,15,35.0,187.5,3.1,20.0,204.5,210.55,167.79
2016,10,21,9,30,45.0,208.0,3.2,20.0,231.0,241.52,192.36
2016,10,21,9,45,71.5,232.5,3.3,20.5,272.0,291.95,232.16
2016,10,21,10,0,98.0,257.0,3.4,21.0,313.0,344.49,272.89
2016,10,21,10,15,52.0,224.5,3.55,20.5,254.5,267.26,211.34
2016,10,21,10,30,6.0,192.0,3.7,20.0,196.0,175.21,136.97
2016,10,21,10,45,3.0,161.5,3.9,20.0,163.5,142.75,110.85
2016,10,21,11,0,0.0,131.0,4.1,20.0,131.0,111.4,85.39
2016,10,21,11,15,1.0,150.0,4.15,19.5,151.0,129.82,100.44
2016,10,21,11,30,2.0,169.0,4.2,19.0,171.0,148.55,115.69
2016,10,21,11,45,1.0,129.0,4.3,19.0,130.0,110.5,84.88
2016,10,21,12,0,0.0,89.0,4.4,19.0,89.0,74.11,55.27
2016,10,21,12,15,0.0,109.0,4.35,19.0,109.0,91.53,69.49
2016,10,21,12,30,0.0,129.0,4.3,19.0,129.0,109.49,84.08
2016,10,21,12,45,0.0,79.5,4.25,19.5,79.5,66.15,48.71
2016,10,21,13,0,0.0,30.0,4.2,20.0,30.0,24.87,14.85
2016,10,21,13,15,8.5,128.0,4.15,20.0,133.5,116.96,90.47
2016,10,21,13,30,17.0,226.0,4.1,20.0,237.0,219.4,172.82
2016,10,21,13,45,231.0,222.5,4.05,20.0,358.0,468.89,374.62
2016,10,21,14,0,445.0,219.0,4.0,20.0,479.0,667.98,528.31
2016,10,21,14,15,617.0,161.0,4.1,20.0,498.5,743.42,587.82
2016,10,21,14,30,789.0,103.0,4.2,20.0,518.0,792.06,624.76
2016,10,21,14,45,780.0,96.0,4.3,20.0,480.5,744.21,591.13
2016,10,21,15,0,771.0,89.0,4.4,20.0,443.0,694.51,556.31
2016,10,21,15,15,744.5,85.0,4.5,19.5,399.5,637.68,515.55
2016,10,21,15,30,718.0,81.0,4.6,19.0,356.0,577.81,470.05
2016,10,21,15,45,690.0,74.0,4.7,18.5,309.5,514.32,420.04
2016,10,21,16,0,662.0,67.0,4.8,18.0,263.0,452.18,369.04
2016,10,21,16,15,604.5,60.0,4.85,17.5,214.0,377.5,305.82
2016,10,21,16,30,547.0,53.0,4.9,17.0,165.0,308.25,245.03
2016,10,21,16,45,466.5,42.5,4.95,16.5,119.0,232.93,178.25
2016,10,21,17,0,386.0,32.0,5.0,16.0,73.0,167.1,117.0
2016,10,21,17,15,193.0,16.0,4.95,15.0,36.5,72.19,4.29
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.5,3.1,7.5,26.0,45.67,0.0
2016,10,22,7,0,328.0,27.0,3.3,8.0,52.0,130.26,75.42
2016,10,22,7,15,440.5,37.0,3.55,8.5,98.0,202.77,153.91
2016,10,22,7,30,553.0,47.0,3.8,9.0,144.0,286.25,229.59
2016,10,22,7,45,624.5,53.0,4.05,9.5,195.0,359.73,296.62
2016,10,22,8,0,696.0,59.0,4.3,10.0,246.0,437.68,365.83
2016,10,22,8,15,738.0,64.0,4.35,10.0,296.5,507.33,426.6
2016,10,22,8,30,780.0,69.0,4.4,10.0,347.0,579.69,487.59
2016,10,22,8,45,816.0,70.5,4.5,10.5,395.0,646.35,541.5
2016,10,22,9,0,852.0,72.0,4.6,11.0,443.0,714.1,593.4
2016,10,22,9,15,871.5,74.5,4.6,11.5,485.0,771.17,634.34
2016,10,22,9,30,891.0,77.0,4.6,12.0,527.0,819.53,667.87
2016,10,22,9,45,913.0,76.0,4.6,12.5,564.5,871.24,703.35
2016,10,22,10,0,935.0,75.0,4.6,13.0,602.0,921.35,737.02
2016,10,22,10,15,944.0,76.0,4.55,13.0,631.5,960.16,763.05
2016,10,22,10,30,953.0,77.0,4.5,13.0,661.0,995.94,786.77
2016,10,22,10,45,962.5,76.5,4.45,13.5,683.0,1027.11,805.54
2016,10,22,11,0,972.0,76.0,4.4,14.0,705.0,1054.86,821.79
2016,10,22,11,15,975.5,76.5,4.35,14.0,718.5,1074.25,833.79
2016,10,22,11,30,979.0,77.0,4.3,14.0,732.0,1089.71,843.22
2016,10,22,11,45,981.5,76.5,4.3,14.5,737.0,1098.89,847.43
2016,10,22,12,0,984.0,76.0,4.3,15.0,742.0,1103.96,849.17
2016,10,22,12,15,983.5,75.5,4.3,15.0,739.0,1101.83,847.72
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,1095.55,843.67
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,1083.02,835.53
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1066.46,824.74
2016,10,22,13,15,973.5,72.5,4.3,15.0,693.0,1043.18,809.54
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,1016.19,791.88
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.5,981.5,769.29
2016,10,22,14,0,948.0,71.0,4.4,15.0,618.0,943.7,744.38
2016,10,22,14,15,936.0,69.5,4.35,15.0,583.5,900.05,714.22
2016,10,22,14,30,924.0,68.0,4.3,15.0,549.0,853.91,682.05
2016,10,22,14,45,904.0,67.0,4.3,15.0,508.0,799.9,644.06
2016,10,22,15,0,884.0,66.0,4.3,15.0,467.0,744.63,604.55
2016,10,22,15,15,859.5,63.0,4.2,14.5,421.0,682.88,559.87
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,626.14,516.34
2016,10,22,15,45,793.5,57.5,4.0,14.0,325.0,554.3,457.75
2016,10,22,16,0,752.0,55.0,3.9,14.0,275.0,484.79,399.16
2016,10,22,16,15,696.0,50.0,3.5,13.0,223.5,408.26,333.81
2016,10,22,16,30,640.0,45.0,3.1,12.0,172.0,336.61,270.17
2016,10,22,16,45,548.5,37.0,2.75,11.5,123.5,254.43,196.36
2016,10,22,17,0,457.0,29.0,2.4,11.0,75.0,182.43,127.7
2016,10,22,17,15,228.5,14.5,2.2,10.0,37.5,78.69,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.5,12.0,1.7,4.5,24.0,45.57,0.0
2016,10,23,7,0,337.0,24.0,1.8,5.0,48.0,129.95,71.47
2016,10,23,7,15,449.0,33.0,1.9,6.0,93.0,202.27,153.85
2016,10,23,7,30,561.0,42.0,2.0,7.0,138.0,284.83,228.64
2016,10,23,7,45,625.5,48.0,2.1,8.0,188.0,352.94,290.48
2016,10,23,8,0,690.0,54.0,2.2,9.0,238.0,430.08,357.51
2016,10,23,8,15,731.5,58.5,2.25,9.5,287.0,498.31,415.43
2016,10,23,8,30,773.0,63.0,2.3,10.0,336.0,569.26,473.24
2016,10,23,8,45,802.5,66.0,2.35,11.0,382.0,632.7,522.11
2016,10,23,9,0,832.0,69.0,2.4,12.0,428.0,696.76,568.34
2016,10,23,9,15,852.0,71.5,2.55,13.0,469.5,753.2,607.26
2016,10,23,9,30,872.0,74.0,2.7,14.0,511.0,801.06,639.1
2016,10,23,9,45,893.0,73.0,2.85,15.0,547.5,851.09,671.97
2016,10,23,10,0,914.0,72.0,3.0,16.0,584.0,899.53,703.1
2016,10,23,10,15,923.5,73.5,3.0,16.5,613.0,938.68,727.5
2016,10,23,10,30,933.0,75.0,3.0,17.0,642.0,974.91,749.69
2016,10,23,10,45,940.0,75.5,3.05,17.5,663.0,1004.38,767.51
2016,10,23,11,0,947.0,76.0,3.1,18.0,684.0,1030.4,783.02
2016,10,23,11,15,950.5,76.5,3.15,18.0,697.5,1049.35,795.32
2016,10,23,11,30,954.0,77.0,3.2,18.0,711.0,1064.47,805.25
2016,10,23,11,45,954.5,77.5,3.25,18.5,716.0,1072.63,809.17
2016,10,23,12,0,955.0,78.0,3.3,19.0,721.0,1076.78,810.64
2016,10,23,12,15,953.5,78.0,3.3,19.0,717.0,1074.25,808.96
2016,10,23,12,30,952.0,78.0,3.3,19.0,713.0,1067.71,804.85
2016,10,23,12,45,947.0,78.0,3.3,19.5,701.0,1053.7,794.41
2016,10,23,13,0,942.0,78.0,3.3,20.0,689.0,1035.86,781.66
2016,10,23,13,15,935.0,77.0,3.25,20.0,669.0,1011.15,765.51
2016,10,23,13,30,928.0,76.0,3.2,20.0,649.0,982.96,747.13
2016,10,23,13,45,917.0,75.5,3.2,20.0,621.5,948.37,724.79
2016,10,23,14,0,906.0,75.0,3.2,20.0,594.0,910.89,700.39
2016,10,23,14,15,892.5,73.5,3.1,20.0,560.0,867.37,670.93
2016,10,23,14,30,879.0,72.0,3.0,20.0,526.0,821.61,639.72
2016,10,23,14,45,860.0,70.0,2.95,20.0,486.0,768.98,603.54
2016,10,23,15,0,841.0,68.0,2.9,20.0,446.0,721.7,570.76
2016,10,23,15,15,815.5,65.0,2.65,19.5,401.0,660.57,527.2
2016,10,23,15,30,790.0,62.0,2.4,19.0,356.0,599.52,480.9
2016,10,23,15,45,753.5,58.0,2.2,18.5,308.0,531.2,427.39
2016,10,23,16,0,717.0,54.0,2.0,18.0,260.0,464.86,373.52
2016,10,23,16,15,661.0,48.5,1.85,17.0,210.5,389.83,311.55
2016,10,23,16,30,605.0,43.0,1.7,16.0,161.0,319.83,251.2
2016,10,23,16,45,513.0,35.0,1.6,15.0,114.5,239.7,181.46
2016,10,23,17,0,421.0,27.0,1.5,14.0,68.0,170.01,115.71
2016,10,23,17,15,210.5,13.5,1.55,13.5,34.0,72.85,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,132.5,12.0,2.0,8.5,21.0,38.2,0.0
2016,10,24,7,0,265.0,24.0,2.1,9.0,42.0,110.08,54.68
2016,10,24,7,15,378.0,34.5,2.25,9.5,85.0,180.81,135.71
2016,10,24,7,30,491.0,45.0,2.4,10.0,128.0,261.23,207.99
2016,10,24,7,45,560.0,52.5,2.55,11.0,176.5,331.53,270.87
2016,10,24,8,0,629.0,60.0,2.7,12.0,225.0,408.9,337.65
2016,10,24,8,15,674.0,65.0,2.6,13.0,273.0,476.31,393.61
2016,10,24,8,30,719.0,70.0,2.5,14.0,321.0,544.3,447.57
2016,10,24,8,45,751.5,73.5,2.45,15.0,366.5,607.79,495.8
2016,10,24,9,0,784.0,77.0,2.4,16.0,412.0,672.29,542.07
2016,10,24,9,15,806.0,80.0,2.45,16.5,453.5,728.8,581.3
2016,10,24,9,30,828.0,83.0,2.5,17.0,495.0,784.61,619.2
2016,10,24,9,45,679.5,131.0,2.65,18.0,484.5,752.43,592.72
2016,10,24,10,0,531.0,179.0,2.8,19.0,474.0,692.43,545.45
2016,10,24,10,15,709.0,134.0,2.8,19.5,549.0,830.87,644.63
2016,10,24,10,30,887.0,89.0,2.8,20.0,624.0,949.06,723.15
2016,10,24,10,45,895.0,90.0,2.8,21.0,646.0,978.96,738.53
2016,10,24,11,0,903.0,91.0,2.8,22.0,668.0,1005.65,752.42
2016,10,24,11,15,907.5,92.0,2.85,22.0,681.5,1025.47,765.13
2016,10,24,11,30,912.0,93.0,2.9,22.0,695.0,1041.66,775.63
2016,10,24,11,45,912.5,94.0,2.95,22.5,700.0,1050.06,779.67
2016,10,24,12,0,913.0,95.0,3.0,23.0,705.0,1054.63,781.42
2016,10,24,12,15,912.0,94.5,3.0,23.0,701.5,1052.02,779.71
2016,10,24,12,30,911.0,94.0,3.0,23.0,698.0,1045.58,775.73
2016,10,24,12,45,916.5,89.5,3.05,23.5,689.0,1037.02,769.51
2016,10,24,13,0,922.0,85.0,3.1,24.0,680.0,1024.48,760.85
2016,10,24,13,15,916.0,84.0,3.1,24.0,660.5,1001.1,746.2
2016,10,24,13,30,910.0,83.0,3.1,24.0,641.0,974.27,729.39
2016,10,24,13,45,895.5,83.5,3.1,24.0,613.0,938.13,706.32
2016,10,24,14,0,881.0,84.0,3.1,24.0,585.0,899.36,681.39
2016,10,24,14,15,867.5,82.0,3.0,24.0,551.0,864.75,658.52
2016,10,24,14,30,854.0,80.0,2.9,24.0,517.0,818.65,627.49
2016,10,24,14,45,836.0,77.0,2.85,24.0,477.5,765.89,591.79
2016,10,24,15,0,818.0,74.0,2.8,24.0,438.0,711.89,554.68
2016,10,24,15,15,791.5,70.5,2.6,23.5,393.5,650.47,511.74
2016,10,24,15,30,765.0,67.0,2.4,23.0,349.0,589.27,465.9
2016,10,24,15,45,734.0,61.5,2.25,22.5,302.0,523.7,415.42
2016,10,24,16,0,703.0,56.0,2.1,22.0,255.0,459.61,364.13
2016,10,24,16,15,645.0,50.0,2.0,20.5,206.0,383.81,303.05
2016,10,24,16,30,587.0,44.0,1.9,19.0,157.0,313.26,243.49
2016,10,24,16,45,497.5,35.5,1.8,18.0,111.0,237.49,177.7
2016,10,24,17,0,408.0,27.0,1.7,17.0,65.0,169.67,112.58
2016,10,24,17,15,204.0,13.5,1.75,16.5,32.5,70.95,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,44.01,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,124.5,56.05
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.5,200.82,151.41
2016,10,25,7,30,562.0,42.0,1.8,7.0,135.0,286.75,229.58
2016,10,25,7,45,630.0,48.0,1.95,8.0,185.0,356.21,292.65
2016,10,25,8,0,698.0,54.0,2.1,9.0,235.0,435.44,361.51
2016,10,25,8,15,740.5,58.5,2.15,9.5,284.0,504.67,420.23
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,576.65,478.78
2016,10,25,8,45,811.5,66.5,2.3,11.0,379.5,640.43,528.04
2016,10,25,9,0,840.0,70.0,2.4,12.0,426.0,704.71,574.57
2016,10,25,9,15,859.5,72.5,2.3,12.5,467.0,761.03,612.81
2016,10,25,9,30,879.0,75.0,2.2,13.0,508.0,808.65,643.64
2016,10,25,9,45,893.5,76.5,2.15,13.5,543.5,856.41,674.28
2016,10,25,10,0,908.0,78.0,2.1,14.0,579.0,902.12,702.8
2016,10,25,10,15,916.5,79.5,1.95,14.5,607.0,940.05,724.25
2016,10,25,10,30,925.0,81.0,1.8,15.0,635.0,975.03,743.17
2016,10,25,10,45,924.0,84.5,1.65,15.5,654.0,1000.2,755.04
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,1021.63,764.23
2016,10,25,11,15,925.5,89.0,1.35,16.0,685.5,1039.72,772.44
2016,10,25,11,30,928.0,90.0,1.2,16.0,698.0,1054.07,778.06
2016,10,25,11,45,927.5,90.5,1.05,16.5,702.0,1060.95,777.36
2016,10,25,12,0,927.0,91.0,0.9,17.0,706.0,1063.92,774.21
2016,10,25,12,15,925.0,90.5,0.75,17.0,702.0,1060.25,768.37
2016,10,25,12,30,923.0,90.0,0.6,17.0,698.0,1052.71,760.25
2016,10,25,12,45,923.5,87.0,0.45,17.5,687.0,1040.79,748.21
2016,10,25,13,0,924.0,84.0,0.3,18.0,676.0,1025.01,734.18
2016,10,25,13,15,917.0,83.5,0.25,18.0,656.0,1001.24,719.34
2016,10,25,13,30,910.0,83.0,0.2,18.0,636.0,974.05,702.66
2016,10,25,13,45,898.0,82.0,0.2,18.0,608.5,938.41,681.74
2016,10,25,14,0,886.0,81.0,0.2,18.0,581.0,900.01,659.02
2016,10,25,14,15,872.0,79.5,0.3,18.0,547.0,856.76,634.78
2016,10,25,14,30,858.0,78.0,0.4,18.0,513.0,819.38,614.06
2016,10,25,14,45,833.5,77.0,0.5,18.0,472.5,763.85,580.37
2016,10,25,15,0,809.0,76.0,0.6,18.0,432.0,707.55,545.25
2016,10,25,15,15,781.0,72.5,0.65,17.5,387.5,645.5,504.85
2016,10,25,15,30,753.0,69.0,0.7,17.0,343.0,583.82,461.23
2016,10,25,15,45,711.5,64.5,0.75,17.0,295.0,513.75,408.4
2016,10,25,16,0,670.0,60.0,0.8,17.0,247.0,449.03,357.25
2016,10,25,16,15,609.0,53.5,0.8,16.0,198.5,373.12,296.08
2016,10,25,16,30,548.0,47.0,0.8,15.0,150.0,303.06,236.89
2016,10,25,16,45,446.0,38.0,0.85,14.5,104.5,221.75,166.97
2016,10,25,17,0,344.0,29.0,0.9,14.0,59.0,152.47,100.01
2016,10,25,17,15,172.0,14.5,0.95,13.0,29.5,53.75,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,36.64,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,104.95,39.7
2016,10,26,7,15,369.5,33.5,1.55,5.5,80.5,178.11,134.37
2016,10,26,7,30,484.0,45.0,1.6,6.0,123.0,259.69,208.79
2016,10,26,7,45,552.0,52.5,1.65,7.0,170.5,329.21,271.49
2016,10,26,8,0,620.0,60.0,1.7,8.0,218.0,405.63,337.77
2016,10,26,8,15,664.5,65.5,1.45,9.0,265.5,472.81,392.94
2016,10,26,8,30,709.0,71.0,1.2,10.0,313.0,543.27,447.35
2016,10,26,8,45,737.5,75.5,1.0,11.0,357.5,601.57,489.53
2016,10,26,9,0,766.0,80.0,0.8,12.0,402.0,663.63,531.28
2016,10,26,9,15,787.5,83.0,0.75,12.5,442.0,718.93,567.52
2016,10,26,9,30,809.0,86.0,0.7,13.0,482.0,773.52,602.13
2016,10,26,9,45,828.0,87.0,0.65,14.0,517.0,822.58,630.74
2016,10,26,10,0,847.0,88.0,0.6,15.0,552.0,870.02,657.4
2016,10,26,10,15,857.5,89.5,0.7,15.5,579.5,908.44,681.65
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,944.18,704.14
2016,10,26,10,45,872.0,93.5,0.95,16.5,627.0,972.03,722.43
2016,10,26,11,0,876.0,96.0,1.1,17.0,647.0,985.2,731.29
2016,10,26,11,15,880.0,96.5,1.2,17.0,660.0,1003.42,744.11
2016,10,26,11,30,884.0,97.0,1.3,17.0,673.0,1018.11,754.7
2016,10,26,11,45,881.5,99.0,1.45,17.5,676.5,1024.4,759.45
2016,10,26,12,0,879.0,101.0,1.6,18.0,680.0,1026.95,761.91
2016,10,26,12,15,877.5,100.5,1.7,18.0,676.5,1023.83,761.43
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,1017.03,758.72
2016,10,26,12,45,874.5,98.0,1.9,18.5,662.0,1004.81,751.11
2016,10,26,13,0,873.0,96.0,2.0,19.0,651.0,988.98,741.24
2016,10,26,13,15,865.5,95.0,2.0,19.0,631.5,976.1,733.61
2016,10,26,13,30,858.0,94.0,2.0,19.0,612.0,948.5,716.2
2016,10,26,13,45,846.0,93.0,2.05,19.0,585.0,913.66,694.56
2016,10,26,14,0,834.0,92.0,2.1,19.0,558.0,876.17,670.96
2016,10,26,14,15,819.0,90.0,2.1,18.5,525.0,832.49,643.54
2016,10,26,14,30,804.0,88.0,2.1,18.0,492.0,786.86,614.34
2016,10,26,14,45,779.5,86.0,2.15,18.0,452.5,732.13,577.24
2016,10,26,15,0,755.0,84.0,2.2,18.0,413.0,676.77,538.92
2016,10,26,15,15,726.0,80.0,2.1,17.5,369.5,619.19,497.39
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,558.9,451.53
2016,10,26,15,45,648.0,71.5,1.9,17.0,279.0,487.22,394.47
2016,10,26,16,0,599.0,67.0,1.8,17.0,232.0,419.05,338.43
2016,10,26,16,15,536.0,59.5,1.6,16.0,185.0,344.84,276.72
2016,10,26,16,30,473.0,52.0,1.4,15.0,138.0,276.71,217.93
2016,10,26,16,45,365.0,40.5,1.25,14.0,94.5,194.95,147.49
2016,10,26,17,0,257.0,29.0,1.1,13.0,51.0,125.5,80.39
2016,10,26,17,15,128.5,14.5,1.15,12.5,25.5,43.34,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,5.0,10.5,0.85,8.5,11.0,10.04,0.0
2016,10,27,7,0,10.0,21.0,0.9,9.0,22.0,22.76,2.64
2016,10,27,7,15,56.5,40.5,1.1,9.5,49.0,66.45,47.91
2016,10,27,7,30,103.0,60.0,1.3,10.0,76.0,108.6,85.47
2016,10,27,7,45,126.0,80.5,1.55,10.5,107.0,146.61,119.41
2016,10,27,8,0,149.0,101.0,1.8,11.0,138.0,187.1,154.98
2016,10,27,8,15,173.0,118.0,1.85,11.5,170.0,226.29,188.71
2016,10,27,8,30,197.0,135.0,1.9,12.0,202.0,267.99,223.74
2016,10,27,8,45,231.0,151.5,2.0,12.5,240.0,331.15,275.43
2016,10,27,9,0,265.0,168.0,2.1,13.0,278.0,385.33,318.79
2016,10,27,9,15,236.5,189.5,2.3,13.5,295.0,400.29,329.14
2016,10,27,9,30,208.0,211.0,2.5,14.0,312.0,395.91,324.3
2016,10,27,9,45,252.5,221.5,2.75,15.0,352.5,469.92,381.75
2016,10,27,10,0,297.0,232.0,3.0,16.0,393.0,530.13,427.21
2016,10,27,10,15,281.5,248.0,3.25,16.5,407.0,544.26,436.28
2016,10,27,10,30,266.0,264.0,3.5,17.0,421.0,556.51,444.08
2016,10,27,10,45,289.0,269.5,3.8,17.5,445.5,591.59,470.4
2016,10,27,11,0,312.0,275.0,4.1,18.0,470.0,626.51,496.3
2016,10,27,11,15,378.5,264.0,4.2,18.5,505.5,684.82,540.26
2016,10,27,11,30,445.0,253.0,4.3,19.0,541.0,764.45,598.42
2016,10,27,11,45,465.0,247.0,4.4,20.0,549.5,781.94,609.19
2016,10,27,12,0,485.0,241.0,4.5,21.0,558.0,797.3,618.79
2016,10,27,12,15,315.0,275.0,4.45,21.0,480.5,641.49,501.1
2016,10,27,12,30,145.0,309.0,4.4,21.0,403.0,486.23,380.7
2016,10,27,12,45,130.0,302.0,4.4,21.5,385.5,461.66,361.75
2016,10,27,13,0,115.0,295.0,4.4,22.0,368.0,415.97,326.44
2016,10,27,13,15,103.5,283.5,4.35,22.0,348.0,389.99,306.62
2016,10,27,13,30,92.0,272.0,4.3,22.0,328.0,364.31,286.9
2016,10,27,13,45,133.0,262.5,4.25,22.0,339.0,408.9,322.88
2016,10,27,14,0,174.0,253.0,4.2,22.0,350.0,431.06,341.44
2016,10,27,14,15,87.0,193.5,4.1,21.5,242.0,264.59,210.83
2016,10,27,14,30,0.0,134.0,4.0,21.0,134.0,116.21,89.85
2016,10,27,14,45,0.0,137.0,3.9,21.0,137.0,119.97,93.29
2016,10,27,15,0,0.0,140.0,3.8,21.0,140.0,124.19,96.96
2016,10,27,15,15,0.0,124.5,3.55,20.5,124.5,109.96,85.71
2016,10,27,15,30,0.0,109.0,3.3,20.0,109.0,95.84,74.41
2016,10,27,15,45,0.0,92.5,3.05,20.0,92.5,80.81,62.04
2016,10,27,16,0,0.0,76.0,2.8,20.0,76.0,65.85,49.57
2016,10,27,16,15,0.0,60.0,2.55,19.5,60.0,51.45,37.48
2016,10,27,16,30,0.0,44.0,2.3,19.0,44.0,37.06,25.21
2016,10,27,16,45,0.0,29.5,2.1,18.5,29.5,24.38,14.26
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,12.35,3.02
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.4,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.0,11.0,0.9,10.5,16.5,30.57,0.0
2016,10,28,7,0,196.0,22.0,0.9,11.0,33.0,87.74,13.73
2016,10,28,7,15,315.0,34.0,1.1,11.5,73.0,161.08,117.42
2016,10,28,7,30,434.0,46.0,1.3,12.0,113.0,241.78,189.71
2016,10,28,7,45,515.5,53.0,1.55,13.0,160.5,314.2,253.42
2016,10,28,8,0,597.0,60.0,1.8,14.0,208.0,394.94,322.22
2016,10,28,8,15,643.5,65.5,1.85,14.5,254.5,461.97,378.17
2016,10,28,8,30,690.0,71.0,1.9,15.0,301.0,532.49,434.74
2016,10,28,8,45,728.0,73.5,1.95,16.0,346.5,593.67,481.36
2016,10,28,9,0,766.0,76.0,2.0,17.0,392.0,659.7,529.1
2016,10,28,9,15,787.5,79.0,1.95,17.5,431.5,714.82,566.42
2016,10,28,9,30,809.0,82.0,1.9,18.0,471.0,769.23,602.25
2016,10,28,9,45,827.5,83.0,1.85,18.5,506.0,817.68,632.95
2016,10,28,10,0,846.0,84.0,1.8,19.0,541.0,864.49,661.85
2016,10,28,10,15,856.5,85.5,1.75,19.5,568.5,902.73,684.34
2016,10,28,10,30,867.0,87.0,1.7,20.0,596.0,928.12,697.95
2016,10,28,10,45,874.5,88.0,1.7,20.5,616.5,956.87,714.45
2016,10,28,11,0,882.0,89.0,1.7,21.0,637.0,982.49,728.76
2016,10,28,11,15,886.0,90.0,1.65,21.0,649.5,1001.32,739.36
2016,10,28,11,30,890.0,91.0,1.6,21.0,662.0,1016.62,747.81
2016,10,28,11,45,890.5,91.5,1.55,21.5,666.5,1024.15,749.94
2016,10,28,12,0,891.0,92.0,1.5,22.0,671.0,1027.96,749.91
2016,10,28,12,15,889.5,91.5,1.4,22.0,668.0,1024.79,746.24
2016,10,28,12,30,888.0,91.0,1.3,22.0,665.0,1017.91,740.41
2016,10,28,12,45,883.5,91.0,1.25,22.5,653.0,1004.95,730.39
2016,10,28,13,0,879.0,91.0,1.2,23.0,641.0,988.45,718.37
2016,10,28,13,15,872.0,90.0,1.1,23.0,622.0,964.88,702.54
2016,10,28,13,30,865.0,89.0,1.0,23.0,603.0,938.1,684.81
2016,10,28,13,45,854.0,87.5,0.9,23.0,576.5,913.93,668.86
2016,10,28,14,0,843.0,86.0,0.8,23.0,550.0,876.6,644.37
2016,10,28,14,15,828.0,84.0,0.75,23.0,517.0,832.75,616.55
2016,10,28,14,30,813.0,82.0,0.7,23.0,484.0,786.95,587.22
2016,10,28,14,45,791.5,79.5,0.65,23.0,445.0,733.79,552.54
2016,10,28,15,0,770.0,77.0,0.6,23.0,406.0,679.8,516.75
2016,10,28,15,15,741.5,73.5,0.55,22.5,363.0,619.29,476.17
2016,10,28,15,30,713.0,70.0,0.5,22.0,320.0,559.27,433.2
2016,10,28,15,45,672.0,64.5,0.5,22.0,273.5,493.52,383.95
2016,10,28,16,0,631.0,59.0,0.5,22.0,227.0,427.56,332.6
2016,10,28,16,15,567.0,52.5,0.55,21.0,180.5,352.53,273.61
2016,10,28,16,30,503.0,46.0,0.6,20.0,134.0,283.71,216.73
2016,10,28,16,45,399.0,36.0,0.7,19.5,91.5,203.42,148.93
2016,10,28,17,0,295.0,26.0,0.8,19.0,49.0,132.79,75.88
2016,10,28,17,15,147.5,13.0,0.85,18.0,24.5,46.79,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,10.0,1.0,9.5,14.0,24.18,0.0
2016,10,29,7,0,144.0,20.0,1.0,10.0,28.0,70.36,0.0
2016,10,29,7,15,253.5,35.0,1.2,10.5,66.0,140.81,102.27
2016,10,29,7,30,363.0,50.0,1.4,11.0,104.0,217.38,171.36
2016,10,29,7,45,441.0,59.5,1.6,12.0,149.5,287.12,232.82
2016,10,29,8,0,519.0,69.0,1.8,13.0,195.0,364.88,299.36
2016,10,29,8,15,568.0,76.0,1.9,13.5,241.0,431.18,355.16
2016,10,29,8,30,617.0,83.0,2.0,14.0,287.0,501.31,412.09
2016,10,29,8,45,660.5,86.0,2.15,15.0,331.5,566.67,462.87
2016,10,29,9,0,704.0,89.0,2.3,16.0,376.0,634.22,513.62
2016,10,29,9,15,728.0,92.5,2.45,16.5,415.5,689.31,553.2
2016,10,29,9,30,752.0,96.0,2.6,17.0,455.0,744.11,591.6
2016,10,29,9,45,794.5,90.0,2.8,18.0,493.5,798.33,628.05
2016,10,29,10,0,837.0,84.0,3.0,19.0,532.0,856.64,666.71
2016,10,29,10,15,848.0,85.5,3.05,19.5,560.0,895.01,691.01
2016,10,29,10,30,859.0,87.0,3.1,20.0,588.0,930.78,713.43
2016,10,29,10,45,865.5,88.5,3.2,21.0,608.0,948.75,722.49
2016,10,29,11,0,872.0,90.0,3.3,22.0,628.0,973.78,736.53
2016,10,29,11,15,876.0,91.0,3.3,22.5,641.0,992.43,746.84
2016,10,29,11,30,880.0,92.0,3.3,23.0,654.0,1007.59,754.93
2016,10,29,11,45,880.5,92.5,3.3,23.5,658.5,1015.03,758.0
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,1018.79,758.83
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,1016.74,757.08
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,1011.01,753.12
2016,10,29,12,45,878.0,91.0,3.15,24.5,645.5,999.21,743.85
2016,10,29,13,0,877.0,89.0,3.1,25.0,635.0,983.8,732.43
2016,10,29,13,15,870.5,88.0,3.05,25.0,616.0,960.77,717.51
2016,10,29,13,30,864.0,87.0,3.0,25.0,597.0,934.51,700.57
2016,10,29,13,45,854.5,85.0,3.0,25.0,571.0,911.09,685.98
2016,10,29,14,0,845.0,83.0,3.0,25.0,545.0,874.51,662.35
2016,10,29,14,15,831.0,81.0,2.9,25.0,512.5,831.52,633.57
2016,10,29,14,30,817.0,79.0,2.8,25.0,480.0,786.51,603.18
2016,10,29,14,45,797.5,76.0,2.75,25.0,441.5,734.24,567.59
2016,10,29,15,0,778.0,73.0,2.7,25.0,403.0,680.98,530.75
2016,10,29,15,15,749.5,69.5,2.5,24.5,359.5,620.24,487.79
2016,10,29,15,30,721.0,66.0,2.3,24.0,316.0,559.99,442.39
2016,10,29,15,45,680.0,61.5,2.1,23.5,270.0,492.09,389.64
2016,10,29,16,0,639.0,57.0,1.9,23.0,224.0,429.74,339.23
2016,10,29,16,15,574.5,50.5,1.8,22.0,177.5,354.13,277.58
2016,10,29,16,30,510.0,44.0,1.7,21.0,131.0,284.81,218.71
2016,10,29,16,45,402.5,34.0,1.65,20.0,88.5,202.95,148.65
2016,10,29,17,0,295.0,24.0,1.6,19.0,46.0,130.31,69.81
2016,10,29,17,15,147.5,12.0,1.65,18.5,23.0,46.03,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
