Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,543.0,454.01
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,599.15,497.58
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,654.79,539.17
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,710.49,579.57
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,609.16,499.04
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,479.84,392.63
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,678.2,551.27
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,874.65,696.63
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,900.59,714.62
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,923.45,731.46
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,946.39,748.27
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,966.22,762.95
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,983.06,775.96
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,996.49,786.68
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,999.37,790.25
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,998.66,791.47
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,519.41,427.58
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,19.01,10.28
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,54.33,40.03
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,91.77,71.5
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,226.81,186.72
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,374.26,308.99
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,630.12,523.66
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,817.94,671.53
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,769.21,635.52
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,718.77,598.45
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,656.18,550.4
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,599.32,504.34
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,524.38,440.53
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,452.61,376.96
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,365.3,298.82
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,285.84,222.71
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,132.1,57.38
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,83.29,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,213.42,136.16
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,298.52,243.68
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,390.81,330.69
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,465.12,399.31
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,543.8,468.96
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,610.18,526.11
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,677.86,580.83
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,729.37,619.62
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,786.46,661.75
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,836.6,697.75
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,885.18,731.93
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,923.85,757.88
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,959.81,781.57
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,990.29,801.4
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,1017.52,818.86
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,1036.46,831.5
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,1051.71,841.69
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,1060.01,845.97
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,1064.44,847.73
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,1061.96,845.95
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,1055.6,841.67
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,1041.46,830.91
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,1023.62,817.74
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,999.65,801.43
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,972.34,782.79
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,935.71,756.25
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,896.51,727.76
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,852.62,697.87
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,806.78,666.02
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,756.89,629.27
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,698.54,585.17
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,634.16,535.63
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,570.61,483.86
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,493.35,417.4
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,419.99,352.04
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,334.25,275.37
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,256.49,201.02
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,121.81,48.71
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,70.8,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,188.48,112.55
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,267.12,217.21
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,358.36,302.98
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,432.39,371.33
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,511.32,441.51
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,578.34,499.54
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,647.2,556.08
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,705.45,600.58
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,763.46,643.68
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,807.08,673.44
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,856.92,707.28
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,896.97,734.33
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,934.54,759.26
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,965.53,779.13
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,993.48,796.74
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,1013.99,810.47
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,1030.96,821.84
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,1041.63,827.39
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,1048.53,830.5
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,1046.97,827.84
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,1041.58,822.76
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,1030.42,813.85
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,1015.55,802.56
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,993.04,787.5
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,967.15,770.13
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,934.83,748.15
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,899.64,724.0
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,855.77,692.97
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,809.85,660.1
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,757.12,621.83
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,703.47,582.07
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,647.01,538.92
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,584.39,488.46
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,510.47,426.26
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,439.78,364.35
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,353.81,288.98
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,275.76,214.56
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,127.15,45.55
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,78.98,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,201.99,110.87
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,287.13,232.19
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,377.9,317.94
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,452.0,385.46
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,530.82,453.9
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,597.0,509.54
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,658.54,557.86
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,715.96,601.07
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,773.04,642.9
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,690.95,577.1
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,567.52,476.44
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,598.84,500.05
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,629.03,521.05
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,827.49,669.2
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,1003.17,787.63
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,1023.03,795.26
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,1039.27,802.39
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,950.45,739.07
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,849.2,667.5
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,953.15,738.36
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,1045.29,795.94
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,1031.23,782.27
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,1013.54,767.96
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,990.35,751.59
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,963.83,733.18
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,929.17,710.4
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,891.75,685.78
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,847.99,655.72
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,802.27,624.11
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,749.25,587.83
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,695.34,550.21
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,632.93,505.63
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,576.67,463.19
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,503.62,404.87
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,433.83,346.74
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,349.21,276.09
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,272.47,205.37
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,125.3,38.16
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,28.59,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,86.45,39.67
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,140.37,111.63
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,192.07,160.4
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,225.83,192.24
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,272.81,233.98
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,314.78,270.1
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,358.25,306.26
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,392.15,332.66
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,425.52,357.59
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,414.75,345.03
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,381.38,315.15
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,462.69,380.1
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,529.06,431.38
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,574.95,466.35
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,621.32,501.36
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,708.34,567.02
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,774.87,616.28
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,900.87,704.73
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,1006.65,775.89
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,910.17,708.81
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,792.19,626.82
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,895.86,701.42
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,974.77,754.87
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,873.14,683.87
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,764.82,607.99
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,626.68,505.94
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,485.57,396.17
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,454.5,373.5
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,423.23,349.65
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,389.84,323.35
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,356.63,296.73
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,320.2,267.65
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,284.14,238.01
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,242.83,202.67
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,202.97,167.6
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,157.29,126.96
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,114.27,86.31
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,52.49,10.91
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.56,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,4.92,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,10.69,3.21
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,16.47,8.53
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,23.09,14.46
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,29.72,20.36
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,36.37,26.18
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,43.02,31.93
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,127.26,105.26
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,217.61,181.47
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,237.79,197.02
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,258.28,212.79
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,577.35,474.37
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,867.33,686.53
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,899.12,703.89
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,928.25,721.85
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,948.85,734.74
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,966.23,745.55
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,976.35,751.91
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,983.02,756.07
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,982.36,754.14
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,978.18,750.04
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,955.08,733.51
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,928.63,714.91
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,906.35,699.93
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,881.16,682.94
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,847.61,660.38
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,817.53,640.22
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,773.18,608.73
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,727.47,576.04
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,671.73,535.75
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,616.11,494.83
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,553.06,447.09
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,491.62,398.61
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,412.49,333.85
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,338.66,271.65
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,256.62,202.29
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,184.85,137.18
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,85.97,16.43
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,35.85,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,102.85,28.65
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,183.26,140.59
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,265.58,215.64
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,336.08,277.44
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,413.41,342.57
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,480.05,396.71
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,549.66,450.91
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,608.01,492.9
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,667.07,532.33
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,717.78,563.99
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,767.83,593.91
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,808.16,621.27
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,846.68,647.26
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,878.31,667.13
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,907.45,685.22
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,742.53,571.13
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,557.68,433.88
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,619.16,482.13
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,701.77,542.13
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,757.71,583.65
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,818.98,626.96
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,778.68,599.43
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,745.82,577.67
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,730.93,568.03
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,713.82,556.59
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,667.02,523.32
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,620.07,489.58
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,612.87,486.38
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,601.25,479.38
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,548.62,439.01
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,497.37,399.3
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,445.69,359.33
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,395.22,319.15
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,326.53,263.17
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,263.24,210.22
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,198.71,155.53
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,141.12,103.37
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,59.91,7.04
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,53.14,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,142.32,25.69
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,236.24,183.73
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,334.08,276.02
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,409.86,345.94
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,491.73,418.86
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,557.07,475.57
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,630.12,536.03
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,690.18,581.85
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,750.26,626.32
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,806.11,666.55
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,861.05,705.21
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,902.37,732.72
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,931.59,751.03
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,963.96,771.52
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,993.42,789.7
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,1014.77,803.5
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,1032.63,814.96
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,1044.75,821.0
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,1053.16,824.62
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,1052.66,824.19
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,1048.35,821.38
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,1037.46,812.7
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,1022.86,801.68
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,999.87,786.41
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,973.53,768.89
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,941.07,747.0
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,905.73,722.97
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,861.54,693.23
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,815.35,661.59
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,769.48,628.65
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,714.59,588.12
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,649.43,538.37
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,585.05,486.72
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,508.93,422.95
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,436.29,359.63
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,347.62,281.72
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,267.13,203.58
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,123.17,16.34
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,45.96,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,124.5,4.11
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,217.24,170.06
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,313.09,262.23
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,388.62,330.88
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,470.52,401.67
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,539.4,458.04
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,611.05,513.58
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,666.22,551.99
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,726.69,592.48
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,777.25,623.81
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,826.47,652.94
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,868.74,680.3
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,908.82,705.89
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,940.41,725.49
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,969.06,743.15
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,990.92,757.66
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,1009.43,770.16
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,1018.05,774.91
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,1023.03,777.56
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,1022.61,778.27
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,1018.54,776.8
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,1004.82,767.7
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,987.63,756.52
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,964.57,741.95
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,938.36,725.34
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,900.79,702.48
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,860.87,677.62
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,815.61,646.49
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,768.67,613.78
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,714.58,575.83
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,654.96,532.85
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,588.08,481.7
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,522.88,429.38
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,443.97,364.82
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,369.83,301.97
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,279.7,225.55
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,199.68,151.5
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,94.71,7.45
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,4.69,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,9.06,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,19.83,10.54
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,31.86,22.06
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,46.0,34.98
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,60.01,47.69
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,73.45,59.64
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,86.95,71.43
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,95.05,78.31
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,103.36,85.27
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,144.28,120.6
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,202.89,169.93
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,227.73,190.26
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,253.27,211.09
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,401.38,335.29
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,556.73,459.37
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,569.67,467.7
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,581.46,476.25
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,547.52,448.34
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,490.46,402.97
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,581.92,476.97
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,650.4,531.47
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,562.57,460.55
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,454.94,374.19
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,408.91,337.73
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,363.82,301.15
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,378.53,314.32
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,391.25,325.48
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,297.32,247.46
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,192.16,158.83
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,173.69,143.71
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,155.74,128.64
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,134.71,110.97
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,104.8,85.43
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,84.45,67.7
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,64.75,50.29
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,45.39,33.07
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,25.76,15.18
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,11.96,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,14.42,5.4
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,23.12,13.47
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,33.09,22.2
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,43.87,31.58
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,55.76,41.75
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,67.71,51.82
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,78.16,60.62
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,88.71,69.41
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.31,46.99
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,40.54,28.54
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,99.35,77.89
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,166.69,133.57
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,88.79,68.7
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,23.14,13.7
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,59.33,43.81
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,98.36,75.99
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,66.86,49.95
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,38.1,26.11
