Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,77.68,58.9
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,122.63,95.84
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,66.86,49.96
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,17.35,8.85
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,11.97,4.37
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.6,0.0
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,255.25,210.67
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,495.42,403.41
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,288.38,235.66
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,88.48,68.08
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,79.87,61.18
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,71.34,54.17
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,325.29,270.09
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,508.71,417.2
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,428.03,348.66
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,353.05,284.28
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,269.57,212.43
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,195.58,143.16
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,91.72,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,13.91,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,65.44,43.64
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,109.83,84.95
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,149.32,120.14
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,191.2,156.9
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,228.27,189.02
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,266.81,221.72
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,315.29,261.24
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,351.19,289.96
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,413.48,340.29
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,479.23,392.26
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,381.5,311.77
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,275.16,222.86
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,396.74,322.44
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,524.24,423.01
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,542.36,436.35
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,559.72,449.56
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,580.56,465.0
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,600.51,479.7
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,485.12,388.99
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,370.35,296.92
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,441.83,355.17
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,490.76,395.09
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,338.53,272.93
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,156.99,123.73
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,324.64,263.97
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,470.88,382.23
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,437.62,355.66
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,404.48,329.6
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,370.86,303.0
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,337.61,276.34
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,299.51,245.76
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,262.2,215.07
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,216.37,176.09
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,173.04,138.54
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,127.83,98.97
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,77.21,53.69
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,34.39,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,52.62,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,120.24,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,230.31,165.47
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,330.31,266.93
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,407.25,337.29
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,490.12,409.64
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,558.58,468.03
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,629.3,525.43
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,688.55,570.26
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,747.81,613.85
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,791.76,644.91
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,841.81,680.01
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,882.92,708.9
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,921.69,735.89
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,953.02,756.01
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,981.34,773.92
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,1002.39,788.17
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,1019.99,800.17
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,1030.07,805.98
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,1036.43,809.42
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,1035.9,809.36
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,1031.61,806.92
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,1019.68,797.84
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,1004.15,786.45
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,981.89,771.58
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,956.34,754.47
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,923.8,732.36
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,888.49,708.17
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,845.94,677.94
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,801.44,646.01
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,748.56,607.33
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,701.63,572.49
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,638.21,525.08
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,575.57,476.01
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,501.38,413.74
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,430.59,352.01
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,343.15,275.7
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,263.95,197.69
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,121.15,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,111.88,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,218.6,156.58
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,316.64,259.64
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,392.76,330.26
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,474.88,402.8
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,542.1,459.83
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,611.59,515.78
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,671.1,561.29
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,730.8,605.67
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,781.31,640.86
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,822.06,668.05
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,863.9,697.7
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,903.56,725.44
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,934.35,745.29
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,962.21,763.03
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,984.08,778.45
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,1002.6,791.68
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,1013.05,797.94
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,1019.89,801.9
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,1019.76,802.18
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,1015.97,800.14
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,1007.49,793.98
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,995.36,785.41
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,973.82,770.95
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,949.01,754.29
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,917.44,733.13
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,883.13,709.85
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,840.67,679.73
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,796.26,647.84
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,744.42,609.84
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,698.48,575.64
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,635.4,526.96
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,573.09,476.78
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,498.91,414.13
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,428.13,352.04
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,340.7,275.49
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,261.55,197.04
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,120.14,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.82,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,163.35,113.9
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,308.24,252.22
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,383.72,322.23
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,460.98,391.43
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,530.19,451.14
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,601.96,510.6
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,559.18,474.2
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,490.57,416.53
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,655.6,548.52
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,820.03,669.39
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,861.87,696.11
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,901.52,721.98
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,932.8,741.44
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,961.17,758.64
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,971.44,763.11
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,988.78,772.69
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,838.38,664.85
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,632.16,510.73
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,696.01,561.54
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,737.06,592.61
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,484.52,397.55
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,198.97,163.1
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,358.22,298.73
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,494.89,408.89
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,601.13,493.1
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,687.04,558.96
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,608.57,500.28
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,540.16,448.45
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,499.09,416.99
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,458.12,384.59
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,412.5,347.69
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,367.41,310.17
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,314.36,264.41
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,264.12,219.76
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,207.13,168.69
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,154.82,116.64
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,71.45,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,18.04,7.44
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,30.98,21.04
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,47.7,36.4
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,64.12,51.36
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,79.6,65.24
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,95.29,79.08
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,111.66,93.55
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,128.58,108.33
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,138.78,116.78
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,149.22,125.35
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,162.63,136.68
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,176.37,148.2
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,149.78,124.74
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,124.04,102.08
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,151.16,125.36
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,179.11,148.96
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,279.02,233.29
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,363.6,302.02
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,288.22,239.0
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,195.52,161.46
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,156.2,128.73
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,118.39,96.62
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,100.37,81.63
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,82.84,66.83
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,100.65,82.36
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,119.82,98.96
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,118.92,98.31
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,118.36,98.01
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,107.12,88.48
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,96.04,79.0
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,82.89,67.7
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,69.83,56.3
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,56.27,44.18
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,42.7,31.92
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,29.59,19.99
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,17.33,8.45
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,140.5,89.7
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,266.58,214.33
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,340.58,281.59
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,421.93,351.7
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,490.43,408.54
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,562.43,465.67
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,617.42,509.37
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,677.9,555.8
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,731.23,594.78
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,783.94,632.51
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,825.02,661.74
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,864.08,689.31
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,894.97,710.84
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,923.14,730.41
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,944.08,742.29
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,961.83,751.98
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,972.18,757.18
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,979.1,760.23
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,978.92,760.8
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,975.25,759.2
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,963.55,751.46
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,948.51,741.63
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,819.47,650.95
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,675.96,546.46
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,603.15,491.74
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,513.93,422.89
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,644.35,528.52
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,743.57,602.7
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,687.5,559.51
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,631.33,517.09
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,573.17,472.7
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,512.02,423.12
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,436.92,360.73
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,366.45,300.14
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,282.6,227.81
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,208.1,155.95
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,96.82,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.27,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,13.19,3.05
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,22.31,13.23
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,33.97,23.92
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,45.93,34.78
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,58.97,46.49
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,72.03,58.11
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,83.53,68.22
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,95.14,78.31
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,49.69,38.33
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,11.54,4.58
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,70.69,56.72
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,141.36,117.95
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,148.24,123.42
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,155.33,129.14
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,79.88,64.11
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.83
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,16.94,9.17
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,17.35,9.5
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,29.37,19.98
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,41.41,30.45
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,23.97,15.29
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.6,0.12
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,38.49,27.99
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,70.73,56.02
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,60.98,47.52
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,51.37,39.19
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,30.98,21.51
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,10.71,3.77
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.88,3.06
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.05,2.35
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,268.59,232.54
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,476.92,402.47
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,399.31,335.53
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,326.63,272.68
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,244.71,200.14
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,173.52,131.27
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,80.3,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,70.24,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,180.39,104.86
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,288.18,231.87
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,364.72,303.71
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,443.33,373.46
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,515.49,435.53
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,590.87,497.79
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,651.1,544.12
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,711.71,589.41
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,765.14,626.98
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,817.73,662.99
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,850.48,683.12
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,889.45,707.38
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,921.46,726.71
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,950.64,743.85
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,971.62,754.41
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,989.3,762.4
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,1000.14,764.99
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,1007.42,765.16
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,1007.48,760.85
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,1003.93,754.11
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,993.68,742.86
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,979.94,729.67
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,957.84,716.2
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,932.6,700.84
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,900.06,681.74
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,864.93,660.73
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,831.41,641.45
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,786.83,613.84
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,732.31,578.31
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,677.21,541.11
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,614.58,495.51
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,552.88,448.36
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,477.29,387.93
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,405.49,328.01
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,323.95,257.93
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,246.63,183.02
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,113.48,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.71,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.57,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,11.51,4.05
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,17.71,9.77
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,23.92,15.43
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,30.14,21.02
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,36.37,26.55
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,42.19,31.7
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,48.02,36.81
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,142.23,120.09
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,242.55,206.23
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,224.11,189.26
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,187.77,157.35
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,324.26,274.17
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,429.53,361.63
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,534.17,447.69
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,620.81,518.04
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,576.52,479.85
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,530.1,440.46
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,428.07,357.05
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,326.31,272.02
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,453.8,380.58
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,578.89,483.55
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,527.75,441.33
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,457.36,384.36
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,439.01,370.37
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,438.72,370.45
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,329.68,279.62
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,227.89,192.77
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,208.63,176.78
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,189.69,160.69
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,167.68,141.91
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,146.07,123.14
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,120.58,100.55
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,95.69,78.12
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,68.92,53.73
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,42.84,29.01
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,18.47,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,87.51,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,195.75,99.78
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,309.13,252.74
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,390.06,332.46
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,477.7,412.86
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,548.86,476.92
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,622.59,540.68
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,684.82,591.03
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,747.32,640.13
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,801.48,680.25
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,846.24,712.17
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,889.27,743.14
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,930.08,771.97
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,963.6,793.66
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,994.18,812.98
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,1017.3,828.21
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,1036.96,841.02
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,1048.77,846.8
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,1056.84,850.11
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,1057.68,849.99
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,1054.71,847.42
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,1045.14,839.48
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,1031.84,829.15
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,1009.64,813.58
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,984.08,795.76
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,952.58,774.2
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,918.12,750.4
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,874.73,719.34
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,829.33,686.46
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,775.85,646.89
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,728.22,611.08
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,663.86,560.6
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,600.17,508.95
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,524.03,443.92
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,451.21,379.24
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,362.1,300.02
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,281.05,217.79
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,129.48,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
