Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,140.09,63.17
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,290.79,237.01
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,370.27,314.72
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,456.81,393.02
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,527.16,455.02
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,600.26,516.68
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,662.07,564.75
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,724.3,611.33
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,778.63,652.01
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,832.06,691.26
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,866.39,715.05
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,906.8,743.26
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,940.49,766.21
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,971.39,787.09
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,993.56,802.46
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,1012.36,815.63
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,1025.34,823.38
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,1034.71,828.77
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,1035.63,828.59
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,1032.83,826.05
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,1022.51,817.66
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,1008.55,806.97
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,987.92,792.52
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,963.96,775.87
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,933.44,754.57
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,900.0,731.14
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,857.66,699.95
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,813.34,667.09
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,761.71,628.89
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,709.05,589.25
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,653.07,546.14
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,590.77,496.53
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,516.52,433.78
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,445.51,371.34
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,357.99,294.21
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,278.51,214.35
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,128.24,0.76
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,133.61,51.25
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,278.22,223.82
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,356.01,299.71
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,440.94,375.93
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,510.69,437.63
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,583.45,499.47
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,644.7,547.96
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,706.51,595.33
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,757.81,633.75
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,808.04,670.59
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,842.04,695.02
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,882.24,724.0
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,855.02,701.54
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,817.16,671.86
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,763.71,631.53
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,697.28,579.55
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,618.82,516.36
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,560.12,467.26
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,526.23,439.66
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,470.22,394.36
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,380.43,319.25
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,271.42,227.0
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,236.79,198.06
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,185.69,154.78
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,175.8,146.64
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,166.19,138.62
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,154.03,128.61
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,142.18,118.79
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,127.58,106.26
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,113.38,93.98
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,97.27,80.23
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,81.55,66.58
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,65.66,52.52
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,49.74,38.23
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,34.86,24.71
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,19.83,10.67
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.88,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.28,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.56,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,10.27,3.22
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,13.98,6.61
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,18.53,10.72
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,23.08,14.81
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,26.81,18.13
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,30.55,21.42
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,34.29,24.64
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,38.03,27.83
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,54.7,42.25
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,72.07,57.12
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,112.67,91.84
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,155.93,128.24
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,184.25,152.03
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,232.69,192.22
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,237.16,195.34
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,241.82,198.76
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,288.18,237.5
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,334.96,275.91
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,498.5,410.05
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,616.74,504.69
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,666.4,543.33
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,691.45,563.95
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,628.79,514.13
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,567.01,465.04
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,535.33,440.68
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,502.82,415.25
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,466.32,386.35
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,413.94,344.66
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,388.73,324.32
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,347.95,290.73
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,302.03,251.44
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,257.67,212.29
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,202.71,163.95
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,152.11,114.75
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,71.21,2.4
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,15.19,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,34.92,23.2
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,63.74,49.6
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,88.74,72.29
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,110.54,91.88
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,132.9,111.61
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,153.45,129.4
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,174.61,147.37
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,110.1,90.99
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,48.86,36.96
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,89.01,71.6
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,133.99,109.73
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,140.77,115.05
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,147.79,120.63
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,132.42,107.5
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,117.75,95.02
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,178.19,146.53
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,262.63,216.41
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,287.14,236.44
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,311.85,256.71
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,439.78,362.23
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,565.56,461.29
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,534.61,437.07
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,503.41,413.84
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,371.13,307.92
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,245.5,203.82
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,133.92,110.85
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,34.71,24.77
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,31.38,21.97
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,28.06,19.08
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,24.33,15.85
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,20.6,12.58
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,16.46,8.87
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,12.33,5.15
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,8.62,1.78
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.46,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,55.28,4.6
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,120.79,93.59
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,164.21,136.9
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,210.36,179.58
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,252.16,217.55
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,295.88,256.19
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,333.29,288.43
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,371.69,320.69
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,356.78,306.1
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,319.79,273.13
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,367.33,313.29
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,416.7,353.92
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,487.61,410.66
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,541.29,452.68
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,579.07,481.79
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,616.67,510.39
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,673.1,551.87
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,707.79,576.52
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,631.63,516.26
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,576.68,471.97
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,482.85,397.81
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,411.23,339.5
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,398.44,329.76
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,385.42,319.43
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,251.51,209.39
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,128.84,105.06
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,153.78,127.71
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,193.75,162.29
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,175.32,146.59
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,157.36,131.42
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,137.17,114.09
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,117.54,97.04
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,86.52,69.97
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,65.97,51.73
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,46.6,34.44
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,27.13,16.55
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,12.38,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,138.05,6.5
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,299.24,237.53
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,380.73,323.64
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,469.86,407.22
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,541.77,474.58
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,616.62,542.31
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,679.58,595.16
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,736.03,641.16
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,726.33,631.4
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,705.64,612.76
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,817.45,702.05
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,928.13,787.26
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,962.38,810.1
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,993.68,830.92
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,913.27,767.81
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,819.07,693.96
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,942.32,789.88
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,1057.92,876.25
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,1059.02,875.58
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,1056.26,873.11
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,1045.75,865.58
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,1031.52,855.49
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,1009.9,839.06
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,984.85,820.23
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,952.88,797.13
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,918.03,771.76
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,875.95,741.17
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,831.74,708.57
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,778.87,667.67
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,725.21,625.4
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,668.97,580.32
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,606.21,528.58
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,528.47,459.72
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,454.33,391.74
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,365.6,309.64
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,284.66,227.0
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,132.67,27.71
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,74.6,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,160.82,127.2
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,212.79,181.86
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,269.5,235.31
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,318.05,280.5
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,368.92,326.35
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,416.51,367.37
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,465.69,408.34
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,508.8,442.86
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,552.03,476.5
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,406.14,351.28
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,229.96,197.08
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,167.61,143.36
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,98.54,82.11
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,111.63,93.5
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,125.0,104.85
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,150.42,127.0
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,176.63,149.65
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,181.25,153.58
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,186.04,157.77
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,148.11,124.95
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,111.78,93.27
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,68.09,55.07
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,29.76,21.07
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,31.83,22.98
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,33.9,24.87
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,21.87,14.09
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.88,3.29
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,9.05,2.55
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,8.23,1.81
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.99,0.69
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.75,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.51,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.28,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.46,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.64,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.82,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,75.07,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,161.91,125.61
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,230.59,195.18
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,308.62,267.45
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,375.01,328.82
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,450.24,396.23
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,510.67,449.28
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,572.81,502.44
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,635.85,554.29
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,699.91,605.62
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,493.32,431.43
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,219.07,188.82
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,229.46,197.76
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,240.05,206.23
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,194.11,165.87
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,167.63,142.2
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,246.2,210.88
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,309.94,265.53
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,309.57,264.95
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,309.27,264.67
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,282.85,241.44
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,256.84,218.61
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,284.64,243.47
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,311.89,267.6
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,212.57,181.39
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,107.68,88.97
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,436.63,380.26
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,688.36,587.2
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,640.2,546.45
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,591.57,506.83
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,530.05,456.18
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,470.15,405.17
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,395.77,340.64
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,323.89,276.67
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,245.6,205.93
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,176.36,139.37
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,83.6,22.62
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,13.0,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,29.67,17.37
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,60.76,45.37
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,88.79,70.39
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,114.29,92.91
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,140.52,115.74
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,162.29,134.34
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,184.62,153.07
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,203.09,167.89
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,221.86,182.67
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,238.04,195.34
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,254.43,208.01
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,176.81,142.88
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,93.67,72.62
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,97.27,75.58
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,100.95,78.54
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,51.82,37.74
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,25.63,15.92
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,44.74,31.99
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,30.19,19.84
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,15.69,7.64
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,16.51,8.4
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,17.34,9.17
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,52.21,38.99
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,90.47,71.62
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,83.62,66.02
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,76.84,60.48
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,69.65,54.42
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,62.53,48.39
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,53.5,40.74
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,44.71,33.2
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,36.8,26.32
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,28.91,19.36
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,20.62,11.97
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,12.34,4.46
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.16,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,9.06,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,18.17,8.9
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,33.7,23.69
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,49.26,38.0
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,66.44,53.67
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,83.54,69.14
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,100.71,84.69
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,118.57,100.7
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,182.84,158.32
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,238.58,207.67
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,261.09,226.88
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,284.09,246.42
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,296.04,255.72
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,308.02,264.99
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,317.45,272.41
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,326.84,279.8
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,234.59,199.78
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,131.78,109.55
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,243.91,207.99
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,346.03,295.05
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,312.36,265.33
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,279.13,236.42
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,255.44,216.34
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,232.27,196.58
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,563.23,480.39
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,825.5,683.53
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,784.23,650.09
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,741.4,618.05
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,691.85,580.67
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,641.66,542.11
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,580.47,493.79
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,520.45,443.75
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,451.65,384.9
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,386.06,326.84
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,302.02,252.02
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,226.36,179.81
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,109.48,40.74
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
