Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,120.35,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,263.26,200.71
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,346.06,291.26
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,437.45,375.51
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,511.05,441.7
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,588.08,507.92
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,425.05,370.73
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,188.65,163.21
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,511.71,445.77
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,824.0,685.63
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,650.04,545.66
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,439.07,371.71
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,719.22,596.62
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,970.82,770.49
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,995.05,776.41
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,1015.97,783.18
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,1029.54,784.78
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,1039.49,784.43
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,1042.61,789.73
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,1041.99,793.24
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,1032.14,789.5
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,1018.68,783.47
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,831.22,657.49
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,619.83,504.68
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,562.7,465.46
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,525.9,438.51
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,709.55,584.33
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,842.95,682.18
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,792.52,645.74
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,740.72,609.53
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,677.5,561.59
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,614.68,512.67
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,541.37,452.26
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,470.69,391.43
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,381.48,314.78
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,299.68,237.55
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,141.51,59.62
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,116.79,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,257.13,192.0
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,336.77,279.12
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,424.97,358.77
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,495.33,419.52
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,569.11,479.8
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,630.94,527.21
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,693.59,572.62
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,739.92,603.04
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,792.41,636.87
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,835.49,663.86
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,876.63,688.86
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,910.99,707.36
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,942.63,723.64
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,880.46,681.29
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,791.85,621.15
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,904.49,700.82
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,1009.89,770.34
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,1012.58,773.49
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,1011.62,775.87
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,1003.1,771.78
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,991.01,765.29
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,972.86,753.67
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,951.4,739.94
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,921.48,719.81
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,888.78,697.72
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,849.8,670.96
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,808.71,642.44
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,758.27,606.26
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,714.03,574.09
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,653.47,530.51
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,593.35,485.9
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,520.74,428.01
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,451.1,369.73
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,365.72,297.35
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,287.57,224.94
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,136.15,61.16
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,83.13,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,222.01,163.71
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,300.82,249.34
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,389.27,330.03
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,461.39,393.88
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,533.46,455.35
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,596.5,505.82
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,660.71,554.1
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,719.45,596.68
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,778.15,637.95
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,822.73,668.35
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,865.47,696.95
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,891.07,713.07
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,923.28,733.96
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,947.53,750.97
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,968.66,765.91
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,980.99,773.66
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,989.87,779.16
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,993.76,781.69
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,994.11,781.94
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,986.15,775.09
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,974.72,766.03
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,956.83,753.99
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,935.71,739.79
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,907.36,720.43
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,885.65,705.9
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,846.9,679.51
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,806.01,651.32
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,758.88,616.83
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,710.38,580.73
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,650.37,536.58
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,590.72,491.28
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,523.34,435.48
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,458.09,379.03
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,372.92,305.26
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,294.85,232.01
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,139.75,67.7
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,18.71,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,53.84,36.18
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,85.52,68.72
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,117.78,98.8
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,147.17,125.8
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,177.64,153.2
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,204.62,176.93
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,232.25,200.69
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,226.37,194.62
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,233.48,199.43
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,228.8,194.2
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,223.31,188.28
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,235.37,197.74
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,247.65,207.23
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,401.26,336.51
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,560.8,463.18
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,803.57,647.2
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,1000.67,781.26
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,1003.04,779.22
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,1001.85,777.59
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,993.81,772.33
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,982.27,764.94
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,963.46,752.72
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,941.42,738.44
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,911.95,718.43
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,879.74,696.44
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,849.54,675.74
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,807.83,646.54
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,755.99,610.17
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,703.28,572.41
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,642.37,527.58
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,581.99,481.76
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,510.19,423.07
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,441.27,364.44
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,355.73,291.78
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,283.81,224.88
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,143.87,75.74
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,8.11,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,15.68,6.19
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,29.96,19.89
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,44.97,33.47
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,62.16,48.79
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,79.27,63.84
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,96.9,79.42
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,115.09,95.33
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,118.7,98.02
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,122.33,100.66
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,163.32,136.34
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,223.29,187.47
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,274.81,230.95
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,347.25,290.69
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,168.12,140.35
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,25.62,16.49
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,71.47,55.79
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,124.57,100.54
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,257.2,213.4
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,402.39,332.06
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,377.56,310.54
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,332.4,273.52
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,158.26,130.02
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.9,2.83
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,7.83,1.06
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,5.77,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,20.22,11.7
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,34.71,24.16
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,31.39,21.34
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,28.06,18.52
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,24.74,15.73
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,21.43,12.9
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,17.7,9.67
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,13.98,6.41
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,10.27,3.11
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,6.56,0.0
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,3.69,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,51.3,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,148.4,103.6
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,218.5,177.46
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,296.68,247.91
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,197.39,166.57
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,63.07,49.22
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,75.09,59.87
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,87.2,70.33
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,82.81,66.33
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,79.17,62.99
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,98.13,78.97
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,117.51,95.08
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,122.83,99.19
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,128.3,103.44
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,217.27,178.66
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,296.45,243.87
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,206.96,169.1
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,110.48,87.69
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,135.11,108.44
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,160.75,129.67
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,146.22,117.5
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,132.03,105.71
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,114.47,91.2
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,97.38,77.04
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,87.47,68.83
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,77.7,60.7
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,422.32,352.84
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,700.0,563.17
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,649.87,523.75
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,599.52,487.2
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,540.65,442.31
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,483.03,396.63
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,413.11,339.14
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,346.94,283.17
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,267.94,216.65
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,199.6,155.84
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,115.94,65.57
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,26.33,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,58.71,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,164.53,114.05
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,239.3,194.24
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,322.89,269.69
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,393.2,331.49
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,468.4,395.15
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,530.05,446.18
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,593.58,496.49
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,651.7,539.17
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,710.45,580.94
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,419.04,351.94
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,49.7,37.14
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,94.05,75.3
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,144.03,117.0
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,115.69,92.99
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,89.33,70.72
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,186.76,153.03
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,281.94,230.39
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,249.94,203.55
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,199.52,162.12
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,191.19,155.15
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,183.06,148.21
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,258.65,211.58
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,316.43,259.32
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,609.72,496.07
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,830.39,656.09
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,791.02,627.55
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,749.85,600.2
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,703.51,567.8
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,656.14,533.87
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,597.19,489.48
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,543.67,447.77
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,476.08,391.72
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,411.55,336.49
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,330.79,267.76
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,257.61,201.91
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,161.26,96.75
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,58.06,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,5.12,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,9.87,1.53
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,17.72,9.24
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,25.59,16.31
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,34.31,24.04
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,43.05,31.7
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,51.97,39.41
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,60.97,47.07
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,60.69,46.69
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,60.66,46.5
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,190.1,158.37
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,342.46,285.09
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,377.62,313.01
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,413.54,341.54
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,406.0,334.19
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,397.37,326.11
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,553.44,453.37
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,714.06,578.36
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,828.22,663.14
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,922.58,730.04
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,840.3,667.99
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,738.92,592.38
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,665.61,536.29
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,572.86,464.61
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,708.21,571.05
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,815.33,649.18
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,689.45,555.42
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,556.09,453.14
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,519.33,425.31
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,482.07,396.11
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,437.71,360.9
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,393.77,325.18
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,342.51,281.92
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,293.31,239.34
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,234.8,189.15
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,180.91,140.8
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,99.96,60.08
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.24,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,95.27,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,240.97,167.42
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,326.62,267.38
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,419.68,352.7
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,492.37,417.53
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,568.65,482.67
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,632.5,534.44
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,697.23,583.82
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,753.69,625.51
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,801.62,659.71
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,846.46,689.45
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,889.34,716.88
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,924.34,738.87
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,956.63,758.67
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,981.96,773.63
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,1004.0,786.13
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,1019.11,792.97
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,1030.64,797.42
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,1034.26,796.5
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,1034.14,793.05
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,1027.44,783.71
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,1017.04,771.94
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,998.88,756.44
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,977.29,738.75
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,948.27,714.92
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,916.26,689.54
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,876.65,664.79
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,834.81,638.3
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,785.46,606.17
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,734.89,572.52
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,675.43,533.26
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,622.24,496.97
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,550.97,444.07
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,482.24,389.48
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,398.07,320.77
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,320.45,252.58
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,214.61,139.7
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,103.85,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,56.5,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,158.33,107.3
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,236.45,191.83
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,322.97,269.93
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,404.28,341.75
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,492.13,417.02
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,557.49,471.8
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,624.9,525.81
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,685.49,571.58
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,753.28,621.73
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,800.57,655.95
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,846.33,688.71
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,888.29,719.12
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,928.11,747.79
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,955.68,768.06
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,980.18,786.26
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,990.78,793.34
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,1008.78,806.01
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,1016.02,812.48
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,1019.64,816.52
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,1019.34,818.19
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,1015.25,817.2
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,999.02,807.93
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,979.3,796.15
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,954.85,779.57
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,927.16,760.46
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,888.73,733.24
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,847.94,703.94
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,800.13,668.74
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,750.75,631.67
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,691.63,585.32
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,638.65,542.85
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,568.95,484.39
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,501.32,424.46
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,417.16,349.29
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,339.31,275.99
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,233.94,160.03
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,121.68,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,87.41,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,222.55,154.1
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,307.49,255.12
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,399.86,341.89
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,473.88,410.39
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,551.97,480.12
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,617.51,537.34
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,684.26,592.62
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,741.31,637.89
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,797.81,681.83
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,844.93,718.15
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,890.22,752.64
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,919.2,772.74
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,954.65,797.78
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,980.96,816.46
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,1004.04,832.73
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,1021.88,843.91
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,1036.22,852.59
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,1040.58,855.16
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,1041.19,855.18
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,762.24,640.93
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,434.85,368.7
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,743.48,629.19
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,989.52,817.95
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,961.03,794.93
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,929.48,771.46
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,891.12,742.4
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,850.4,711.42
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,801.47,674.13
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,751.26,635.34
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,698.76,593.2
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,638.91,544.98
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,566.78,484.46
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,497.04,422.82
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,412.55,347.79
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,334.25,274.61
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,179.39,127.0
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
